Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,11,0,917.0,123.0,2.0,20.7,866.0,1012.01,744.21
2018,4,3,11,15,909.5,128.5,1.95,21.05,877.0,1026.92,751.27
2018,4,3,11,30,902.0,134.0,1.9,21.4,888.0,1037.7,755.87
2018,4,3,11,45,904.5,133.0,1.85,21.8,894.5,1047.85,760.02
2018,4,3,12,0,907.0,132.0,1.8,22.2,901.0,1054.13,761.81
2018,4,3,12,15,911.0,129.5,1.85,22.4,901.0,1056.48,763.32
2018,4,3,12,30,915.0,127.0,1.9,22.6,901.0,1054.87,762.5
2018,4,3,12,45,893.5,136.0,1.9,22.8,885.0,1035.68,750.02
2018,4,3,13,0,872.0,145.0,1.9,23.0,869.0,1026.61,744.28
2018,4,3,13,15,877.0,139.5,1.95,22.95,855.0,1010.99,735.73
2018,4,3,13,30,882.0,134.0,2.0,22.9,841.0,991.41,724.72
2018,4,3,13,45,873.0,132.0,2.05,22.85,814.0,958.79,705.26
2018,4,3,14,0,864.0,130.0,2.1,22.8,787.0,923.06,683.7
2018,4,3,14,15,847.0,127.5,2.2,22.6,749.5,877.08,655.88
2018,4,3,14,30,830.0,125.0,2.3,22.4,712.0,829.01,626.14
2018,4,3,14,45,818.5,124.0,2.35,22.2,677.0,784.97,598.23
2018,4,3,15,0,807.0,123.0,2.4,22.0,642.0,738.93,568.0
2018,4,3,15,15,786.0,119.5,2.4,22.0,596.5,682.11,527.43
2018,4,3,15,30,765.0,116.0,2.4,22.0,551.0,626.6,486.77
2018,4,3,15,45,741.5,112.5,2.5,21.1,504.5,567.35,444.1
2018,4,3,16,0,718.0,109.0,2.6,20.2,458.0,508.55,399.95
2018,4,3,16,15,682.5,104.0,2.55,19.45,406.5,443.32,348.48
2018,4,3,16,30,647.0,99.0,2.5,18.7,355.0,380.64,297.25
2018,4,3,16,45,598.0,92.0,2.45,17.95,302.5,314.16,241.61
2018,4,3,17,0,549.0,85.0,2.4,17.2,250.0,252.67,188.82
2018,4,3,17,15,480.0,75.5,2.2,16.15,199.5,189.64,135.25
2018,4,3,17,30,411.0,66.0,2.0,15.1,149.0,132.51,87.7
2018,4,3,17,45,309.5,53.0,1.8,14.05,105.0,80.55,48.57
2018,4,3,18,0,208.0,40.0,1.6,13.0,61.0,41.61,22.48
2018,4,3,18,15,115.0,23.5,1.55,12.5,34.0,18.27,0.0
2018,4,3,18,30,22.0,7.0,1.5,12.0,7.0,5.97,0.0
2018,4,3,18,45,11.0,3.5,1.4,11.5,3.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,4,5,45,7.0,6.0,1.5,9.85,6.0,0.0,0.0
2018,4,4,6,0,14.0,12.0,1.6,10.2,12.0,10.24,0.0
2018,4,4,6,15,62.0,29.5,1.8,10.75,36.5,24.01,11.52
2018,4,4,6,30,110.0,47.0,2.0,11.3,61.0,48.67,30.97
2018,4,4,6,45,112.5,66.5,2.2,11.8,87.0,73.51,51.93
2018,4,4,7,0,115.0,86.0,2.4,12.3,113.0,99.72,75.03
2018,4,4,7,15,170.5,99.0,2.4,12.8,150.0,138.56,107.24
2018,4,4,7,30,226.0,112.0,2.4,13.3,187.0,181.44,143.39
2018,4,4,7,45,351.5,121.5,2.35,13.8,260.5,262.19,209.81
2018,4,4,8,0,477.0,131.0,2.3,14.3,334.0,351.72,282.89
2018,4,4,8,15,464.5,145.0,2.25,14.85,362.5,388.98,313.69
2018,4,4,8,30,452.0,159.0,2.2,15.4,391.0,423.89,341.54
2018,4,4,8,45,445.0,188.0,2.2,15.95,434.0,474.31,380.07
2018,4,4,9,0,438.0,217.0,2.2,16.5,477.0,522.83,415.78
2018,4,4,9,15,411.5,242.5,2.2,16.9,500.5,552.15,436.18
2018,4,4,9,30,385.0,268.0,2.2,17.3,524.0,565.06,444.19
2018,4,4,9,45,502.5,241.0,2.2,17.65,594.5,664.87,518.38
2018,4,4,10,0,620.0,214.0,2.2,18.0,665.0,763.84,589.33
2018,4,4,10,15,757.5,168.0,2.2,18.3,741.0,861.16,656.68
2018,4,4,10,30,895.0,122.0,2.2,18.6,817.0,945.47,711.23
2018,4,4,10,45,839.5,151.0,2.2,18.85,818.0,958.77,717.68
2018,4,4,11,0,784.0,180.0,2.2,19.1,819.0,962.53,718.64
2018,4,4,11,15,747.5,202.0,2.15,19.3,820.0,965.36,718.82
2018,4,4,11,30,711.0,224.0,2.1,19.5,821.0,963.14,715.79
2018,4,4,11,45,769.0,197.0,2.1,19.65,847.5,1000.4,739.58
2018,4,4,12,0,827.0,170.0,2.1,19.8,874.0,1025.68,755.03
2018,4,4,12,15,870.0,148.0,2.1,19.9,887.5,1046.77,768.05
2018,4,4,12,30,913.0,126.0,2.1,20.0,901.0,1050.03,769.73
2018,4,4,12,45,877.5,140.5,2.1,20.1,879.0,1022.47,751.84
2018,4,4,13,0,842.0,155.0,2.1,20.2,857.0,1005.76,741.4
2018,4,4,13,15,665.5,225.5,2.25,20.15,773.5,902.21,675.14
2018,4,4,13,30,489.0,296.0,2.4,20.1,690.0,786.09,594.23
2018,4,4,13,45,345.0,321.0,2.5,20.1,595.0,649.0,496.76
2018,4,4,14,0,201.0,346.0,2.6,20.1,500.0,519.18,400.71
2018,4,4,14,15,212.5,336.0,2.65,19.9,492.5,511.2,396.78
2018,4,4,14,30,224.0,326.0,2.7,19.7,485.0,501.64,390.93
2018,4,4,14,45,205.0,309.5,2.7,19.5,449.0,460.23,360.42
2018,4,4,15,0,186.0,293.0,2.7,19.3,413.0,419.8,330.38
2018,4,4,15,15,187.5,272.5,2.7,19.3,386.5,390.74,308.84
2018,4,4,15,30,189.0,252.0,2.7,19.3,360.0,361.15,286.48
2018,4,4,15,45,138.5,229.0,2.6,18.55,304.5,298.13,237.53
2018,4,4,16,0,88.0,206.0,2.5,17.8,249.0,232.1,185.46
2018,4,4,16,15,124.0,184.5,2.35,17.25,238.0,230.86,184.98
2018,4,4,16,30,160.0,163.0,2.2,16.7,227.0,217.19,173.47
2018,4,4,16,45,145.5,141.0,2.1,16.15,193.0,180.69,143.14
2018,4,4,17,0,131.0,119.0,2.0,15.6,159.0,146.02,113.89
2018,4,4,17,15,106.0,97.5,1.8,14.9,125.5,111.31,84.74
2018,4,4,17,30,81.0,76.0,1.6,14.2,92.0,80.0,58.59
2018,4,4,17,45,56.5,56.0,1.4,13.5,65.5,53.55,36.93
2018,4,4,18,0,32.0,36.0,1.2,12.8,39.0,30.47,17.93
2018,4,4,18,15,20.5,21.0,1.2,12.55,22.5,16.8,0.0
2018,4,4,18,30,9.0,6.0,1.2,12.3,6.0,5.12,0.0
2018,4,4,18,45,4.5,3.0,1.2,12.1,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,5,5,45,2.5,2.0,1.25,10.0,2.0,0.0,0.0
2018,4,5,6,0,5.0,4.0,1.3,10.5,4.0,3.41,0.0
2018,4,5,6,15,2.5,5.0,1.45,11.05,5.0,4.23,0.0
2018,4,5,6,30,0.0,6.0,1.6,11.6,6.0,4.92,0.0
2018,4,5,6,45,0.0,7.5,1.75,12.1,7.5,6.15,0.0
2018,4,5,7,0,0.0,9.0,1.9,12.6,9.0,7.39,0.74
2018,4,5,7,15,4.5,37.0,1.85,12.8,38.5,31.75,21.7
2018,4,5,7,30,9.0,65.0,1.8,13.0,68.0,56.85,43.19
2018,4,5,7,45,14.0,97.5,1.7,13.2,103.0,86.98,68.7
2018,4,5,8,0,19.0,130.0,1.6,13.4,138.0,118.2,94.75
2018,4,5,8,15,82.5,176.0,1.6,14.0,218.0,198.54,160.88
2018,4,5,8,30,146.0,222.0,1.6,14.6,298.0,291.66,235.53
2018,4,5,8,45,191.0,241.0,1.65,15.25,349.5,346.76,278.43
2018,4,5,9,0,236.0,260.0,1.7,15.9,401.0,406.13,324.0
2018,4,5,9,15,314.0,264.5,1.7,16.55,466.5,490.97,388.14
2018,4,5,9,30,392.0,269.0,1.7,17.2,532.0,570.56,446.57
2018,4,5,9,45,273.0,301.5,1.75,17.8,489.5,525.81,409.41
2018,4,5,10,0,154.0,334.0,1.8,18.4,447.0,455.91,353.98
2018,4,5,10,15,114.0,323.5,1.7,18.6,409.0,416.85,323.41
2018,4,5,10,30,74.0,313.0,1.6,18.8,371.0,358.12,277.74
2018,4,5,10,45,47.0,297.5,1.55,19.0,334.5,319.9,247.76
2018,4,5,11,0,20.0,282.0,1.5,19.2,298.0,264.93,204.65
2018,4,5,11,15,36.0,323.0,1.65,19.2,353.0,337.17,260.31
2018,4,5,11,30,52.0,364.0,1.8,19.2,408.0,395.07,303.85
2018,4,5,11,45,42.5,353.0,1.95,19.2,389.0,375.12,288.57
2018,4,5,12,0,33.0,342.0,2.1,19.2,370.0,354.83,273.33
2018,4,5,12,15,25.5,318.5,2.2,19.0,340.0,323.74,250.06
2018,4,5,12,30,18.0,295.0,2.3,18.8,310.0,275.96,213.78
2018,4,5,12,45,20.5,302.5,2.45,18.6,319.5,285.24,221.53
2018,4,5,13,0,23.0,310.0,2.6,18.4,329.0,294.4,229.03
2018,4,5,13,15,23.5,306.5,2.6,18.15,325.5,291.2,226.94
2018,4,5,13,30,24.0,303.0,2.6,17.9,322.0,287.91,224.83
2018,4,5,13,45,32.5,306.5,2.65,17.7,331.5,314.64,246.24
2018,4,5,14,0,41.0,310.0,2.7,17.5,341.0,324.36,254.47
2018,4,5,14,15,40.0,294.5,2.6,17.2,324.0,306.45,241.11
2018,4,5,14,30,39.0,279.0,2.5,16.9,307.0,288.58,227.81
2018,4,5,14,45,23.0,239.0,2.4,16.55,255.5,224.3,177.44
2018,4,5,15,0,7.0,199.0,2.3,16.2,204.0,175.4,138.58
2018,4,5,15,15,4.0,180.0,2.3,16.2,183.0,156.07,123.33
2018,4,5,15,30,1.0,161.0,2.3,16.2,162.0,137.15,108.23
2018,4,5,15,45,3.5,156.0,2.05,15.55,158.0,134.23,106.47
2018,4,5,16,0,6.0,151.0,1.8,14.9,154.0,131.06,104.43
2018,4,5,16,15,8.5,135.0,1.65,14.6,138.5,117.94,93.93
2018,4,5,16,30,11.0,119.0,1.5,14.3,123.0,104.6,83.09
2018,4,5,16,45,15.0,109.0,1.3,14.05,114.0,96.75,76.59
2018,4,5,17,0,19.0,99.0,1.1,13.8,105.0,88.39,69.4
2018,4,5,17,15,10.0,81.5,1.0,13.6,84.5,70.13,54.03
2018,4,5,17,30,1.0,64.0,0.9,13.4,64.0,53.13,39.67
2018,4,5,17,45,0.5,46.0,0.75,13.15,46.0,37.91,26.31
2018,4,5,18,0,0.0,28.0,0.6,12.9,28.0,23.06,12.9
2018,4,5,18,15,5.0,16.5,0.55,12.85,16.5,13.68,0.0
2018,4,5,18,30,10.0,5.0,0.5,12.8,5.0,4.27,0.0
2018,4,5,18,45,5.0,2.5,0.45,12.7,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.4,12.55,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,4,6,5,45,2.0,1.5,1.9,12.9,1.5,0.0,0.0
2018,4,6,6,0,4.0,3.0,2.0,13.0,3.0,2.56,0.0
2018,4,6,6,15,2.0,5.0,2.15,13.1,5.0,4.23,0.0
2018,4,6,6,30,0.0,7.0,2.3,13.2,7.0,5.74,0.0
2018,4,6,6,45,0.0,8.0,2.45,13.35,8.0,6.57,0.0
2018,4,6,7,0,0.0,9.0,2.6,13.5,9.0,7.39,0.72
2018,4,6,7,15,0.0,13.0,2.75,13.75,13.0,10.69,3.58
2018,4,6,7,30,0.0,17.0,2.9,14.0,17.0,14.0,6.42
2018,4,6,7,45,0.0,33.5,3.05,14.25,33.5,27.66,18.12
2018,4,6,8,0,0.0,50.0,3.2,14.5,50.0,41.38,29.72
2018,4,6,8,15,0.0,54.0,3.35,14.95,54.0,44.72,32.38
2018,4,6,8,30,0.0,58.0,3.5,15.4,58.0,48.08,35.03
2018,4,6,8,45,0.0,59.0,3.65,15.85,59.0,48.94,35.56
2018,4,6,9,0,0.0,60.0,3.8,16.3,60.0,49.8,36.09
2018,4,6,9,15,0.0,69.5,3.85,16.65,69.5,57.76,42.54
2018,4,6,9,30,0.0,79.0,3.9,17.0,79.0,65.74,48.94
2018,4,6,9,45,0.0,73.0,3.95,17.35,73.0,60.76,44.66
2018,4,6,10,0,0.0,67.0,4.0,17.7,67.0,55.78,40.41
2018,4,6,10,15,0.0,80.0,3.95,17.8,80.0,66.69,49.26
2018,4,6,10,30,0.0,93.0,3.9,17.9,93.0,77.65,58.09
2018,4,6,10,45,0.0,99.5,3.8,18.0,99.5,83.27,62.54
2018,4,6,11,0,0.0,106.0,3.7,18.1,106.0,88.89,67.01
2018,4,6,11,15,1.5,130.0,3.65,18.15,131.5,111.11,84.93
2018,4,6,11,30,3.0,154.0,3.6,18.2,157.0,133.58,102.92
2018,4,6,11,45,3.5,161.5,3.6,18.2,164.5,140.72,108.58
2018,4,6,12,0,4.0,169.0,3.6,18.2,172.0,147.87,114.27
2018,4,6,12,15,6.0,189.5,3.65,18.3,194.5,168.02,130.33
2018,4,6,12,30,8.0,210.0,3.7,18.4,217.0,188.27,146.39
2018,4,6,12,45,8.5,212.5,3.75,18.45,220.0,190.91,148.49
2018,4,6,13,0,9.0,215.0,3.8,18.5,223.0,193.49,150.59
2018,4,6,13,15,7.0,190.5,3.8,18.45,196.5,169.46,131.61
2018,4,6,13,30,5.0,166.0,3.8,18.4,170.0,145.69,112.77
2018,4,6,13,45,3.5,145.0,3.75,18.4,148.0,125.73,96.85
2018,4,6,14,0,2.0,124.0,3.7,18.4,126.0,106.0,81.04
2018,4,6,14,15,1.5,134.5,3.65,18.3,136.0,114.54,88.11
2018,4,6,14,30,1.0,145.0,3.6,18.2,146.0,123.18,95.26
2018,4,6,14,45,6.0,167.5,3.5,18.15,171.5,146.73,114.65
2018,4,6,15,0,11.0,190.0,3.4,18.1,197.0,170.12,133.86
2018,4,6,15,15,9.0,173.5,3.4,18.1,179.0,153.59,120.75
2018,4,6,15,30,7.0,157.0,3.4,18.1,161.0,137.34,107.84
2018,4,6,15,45,7.5,132.5,3.2,17.9,136.5,115.85,90.66
2018,4,6,16,0,8.0,108.0,3.0,17.7,112.0,94.52,73.41
2018,4,6,16,15,14.5,118.5,2.85,17.6,125.0,106.28,83.39
2018,4,6,16,30,21.0,129.0,2.7,17.5,138.0,117.33,92.63
2018,4,6,16,45,78.0,120.5,2.55,17.35,146.0,132.09,103.92
2018,4,6,17,0,135.0,112.0,2.4,17.2,154.0,139.68,107.93
2018,4,6,17,15,130.0,95.0,2.25,17.05,129.0,113.54,85.02
2018,4,6,17,30,125.0,78.0,2.1,16.9,104.0,88.04,62.8
2018,4,6,17,45,83.0,54.5,1.95,16.75,69.5,54.36,36.16
2018,4,6,18,0,41.0,31.0,1.8,16.6,35.0,26.98,15.05
2018,4,6,18,15,27.5,19.0,1.75,16.55,21.0,15.39,0.0
2018,4,6,18,30,14.0,7.0,1.7,16.5,7.0,5.97,0.0
2018,4,6,18,45,7.0,3.5,1.65,16.45,3.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.6,16.35,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.75,16.3,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.85,16.3,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.05,16.35,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.25,16.3,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,4,7,5,45,0.0,3.0,2.9,14.65,3.0,2.56,0.0
2018,4,7,6,0,0.0,6.0,2.8,14.5,6.0,4.92,0.0
2018,4,7,6,15,0.0,13.5,2.9,14.65,13.5,11.1,3.22
2018,4,7,6,30,0.0,21.0,3.0,14.8,21.0,17.3,8.79
2018,4,7,6,45,0.0,28.0,3.05,14.9,28.0,23.09,13.97
2018,4,7,7,0,0.0,35.0,3.1,15.0,35.0,28.89,19.08
2018,4,7,7,15,11.5,73.5,3.2,15.2,77.5,64.15,48.81
2018,4,7,7,30,23.0,112.0,3.3,15.4,120.0,104.42,82.6
2018,4,7,7,45,33.0,135.5,3.35,15.65,149.0,131.15,104.75
2018,4,7,8,0,43.0,159.0,3.4,15.9,178.0,159.35,127.92
2018,4,7,8,15,44.0,156.0,3.4,16.15,177.5,159.82,128.09
2018,4,7,8,30,45.0,153.0,3.4,16.4,177.0,160.28,128.26
2018,4,7,8,45,58.5,196.0,3.45,16.7,230.0,211.2,169.46
2018,4,7,9,0,72.0,239.0,3.5,17.0,283.0,264.27,211.57
2018,4,7,9,15,106.5,258.5,3.45,17.25,328.5,323.27,258.17
2018,4,7,9,30,141.0,278.0,3.4,17.5,374.0,374.43,297.98
2018,4,7,9,45,188.5,299.5,3.4,17.75,434.5,440.56,349.02
2018,4,7,10,0,236.0,321.0,3.4,18.0,495.0,524.81,412.46
2018,4,7,10,15,365.0,304.5,3.4,18.2,586.0,630.19,492.69
2018,4,7,10,30,494.0,288.0,3.4,18.4,677.0,758.75,586.86
2018,4,7,10,45,599.5,254.0,3.45,18.65,739.5,842.02,646.66
2018,4,7,11,0,705.0,220.0,3.5,18.9,802.0,924.27,704.54
2018,4,7,11,15,583.5,276.0,3.6,18.95,763.5,870.91,664.28
2018,4,7,11,30,462.0,332.0,3.7,19.0,725.0,816.92,623.51
2018,4,7,11,45,377.0,367.5,3.75,19.1,690.0,756.74,578.99
2018,4,7,12,0,292.0,403.0,3.8,19.2,655.0,711.12,543.98
2018,4,7,12,15,246.0,403.5,3.85,19.15,615.5,666.2,511.02
2018,4,7,12,30,200.0,404.0,3.9,19.1,576.0,601.1,463.24
2018,4,7,12,45,324.5,367.0,3.95,19.1,642.5,701.95,540.74
2018,4,7,13,0,449.0,330.0,4.0,19.1,709.0,797.2,611.76
2018,4,7,13,15,554.5,286.0,4.05,18.95,744.5,845.3,648.97
2018,4,7,13,30,660.0,242.0,4.1,18.8,780.0,891.9,684.99
2018,4,7,13,45,723.5,209.0,4.15,18.65,782.0,899.38,692.36
2018,4,7,14,0,787.0,176.0,4.2,18.5,784.0,899.36,693.85
2018,4,7,14,15,786.5,169.0,4.15,18.25,756.0,864.43,670.59
2018,4,7,14,30,786.0,162.0,4.1,18.0,728.0,826.53,645.28
2018,4,7,14,45,773.5,157.0,4.1,17.75,689.5,778.57,612.02
2018,4,7,15,0,761.0,152.0,4.1,17.5,651.0,728.94,576.45
2018,4,7,15,15,740.5,148.0,4.1,17.5,606.5,673.44,535.06
2018,4,7,15,30,720.0,144.0,4.1,17.5,562.0,617.54,492.41
2018,4,7,15,45,696.0,138.5,4.0,16.85,514.5,558.09,446.86
2018,4,7,16,0,672.0,133.0,3.9,16.2,467.0,499.3,400.41
2018,4,7,16,15,638.0,126.0,3.8,15.8,416.0,435.42,348.19
2018,4,7,16,30,604.0,119.0,3.7,15.4,365.0,374.06,296.54
2018,4,7,16,45,554.0,111.0,3.55,15.05,312.5,305.27,237.85
2018,4,7,17,0,504.0,103.0,3.4,14.7,260.0,246.08,186.24
2018,4,7,17,15,436.5,91.5,3.0,14.1,209.0,185.4,134.22
2018,4,7,17,30,369.0,80.0,2.6,13.5,158.0,132.88,90.49
2018,4,7,17,45,271.0,64.0,2.2,12.9,112.5,82.11,52.32
2018,4,7,18,0,173.0,48.0,1.8,12.3,67.0,43.49,26.46
2018,4,7,18,15,95.0,28.5,1.7,11.95,38.0,21.95,1.34
2018,4,7,18,30,17.0,9.0,1.6,11.6,9.0,7.68,0.0
2018,4,7,18,45,8.5,4.5,1.45,11.2,4.5,0.0,0.0
2018,4,7,19,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,8,5,45,42.5,11.0,1.45,9.25,13.0,9.39,0.0
2018,4,8,6,0,85.0,22.0,1.5,9.8,26.0,17.16,0.0
2018,4,8,6,15,162.5,37.5,1.9,10.4,57.5,30.91,19.94
2018,4,8,6,30,240.0,53.0,2.3,11.0,89.0,64.2,39.67
2018,4,8,6,45,350.0,66.0,2.65,11.6,141.5,110.0,72.53
2018,4,8,7,0,460.0,79.0,3.0,12.2,194.0,169.85,120.35
2018,4,8,7,15,536.5,85.0,3.1,12.55,249.5,231.55,173.42
2018,4,8,7,30,613.0,91.0,3.2,12.9,305.0,299.21,232.23
2018,4,8,7,45,656.5,96.5,3.25,13.25,358.5,361.86,287.18
2018,4,8,8,0,700.0,102.0,3.3,13.6,412.0,428.49,344.07
2018,4,8,8,15,730.0,106.0,3.3,14.05,463.0,490.33,395.48
2018,4,8,8,30,760.0,110.0,3.3,14.5,514.0,553.78,446.47
2018,4,8,8,45,782.5,113.5,3.3,14.9,561.5,612.06,491.98
2018,4,8,9,0,805.0,117.0,3.3,15.3,609.0,671.34,536.84
2018,4,8,9,15,824.0,119.0,3.3,15.65,652.5,726.32,577.33
2018,4,8,9,30,843.0,121.0,3.3,16.0,696.0,780.3,615.42
2018,4,8,9,45,858.5,121.5,3.3,16.35,733.5,828.62,647.71
2018,4,8,10,0,874.0,122.0,3.3,16.7,771.0,875.0,678.19
2018,4,8,10,15,881.0,125.0,3.3,16.95,801.0,904.74,696.93
2018,4,8,10,30,888.0,128.0,3.3,17.2,831.0,940.28,719.72
2018,4,8,10,45,891.5,130.5,3.3,17.5,853.0,968.94,737.44
2018,4,8,11,0,895.0,133.0,3.3,17.8,875.0,994.14,752.79
2018,4,8,11,15,897.5,134.5,3.35,18.0,889.5,1013.8,765.1
2018,4,8,11,30,900.0,136.0,3.4,18.2,904.0,1029.76,775.04
2018,4,8,11,45,900.5,137.0,3.4,18.4,910.5,1039.47,780.52
2018,4,8,12,0,901.0,138.0,3.4,18.6,917.0,1045.33,783.59
2018,4,8,12,15,901.5,137.0,3.35,18.7,915.5,1045.35,782.82
2018,4,8,12,30,902.0,136.0,3.3,18.8,914.0,1041.48,779.64
2018,4,8,12,45,901.0,134.5,3.3,18.9,904.5,1031.76,773.16
2018,4,8,13,0,900.0,133.0,3.3,19.0,895.0,1018.22,764.29
2018,4,8,13,15,894.5,132.5,3.25,19.05,877.0,997.62,750.56
2018,4,8,13,30,889.0,132.0,3.2,19.1,859.0,973.48,734.58
2018,4,8,13,45,881.0,131.0,3.2,19.1,833.0,943.2,714.99
2018,4,8,14,0,873.0,130.0,3.2,19.1,807.0,919.94,700.24
2018,4,8,14,15,862.5,128.5,3.15,19.0,774.5,880.21,673.93
2018,4,8,14,30,852.0,127.0,3.1,18.9,742.0,837.89,645.75
2018,4,8,14,45,838.0,124.5,3.1,18.85,703.0,789.52,613.18
2018,4,8,15,0,824.0,122.0,3.1,18.8,664.0,739.36,578.23
2018,4,8,15,15,806.0,118.5,3.1,18.8,619.5,684.0,537.67
2018,4,8,15,30,788.0,115.0,3.1,18.8,575.0,627.83,495.47
2018,4,8,15,45,763.0,111.5,3.05,18.35,526.0,568.16,450.02
2018,4,8,16,0,738.0,108.0,3.0,17.9,477.0,507.73,402.56
2018,4,8,16,15,701.5,103.5,2.95,17.5,424.5,441.88,349.31
2018,4,8,16,30,665.0,99.0,2.9,17.1,372.0,378.67,296.55
2018,4,8,16,45,615.0,93.0,2.8,16.65,318.5,312.37,240.16
2018,4,8,17,0,565.0,87.0,2.7,16.2,265.0,251.16,187.03
2018,4,8,17,15,494.5,78.5,2.45,15.4,213.0,188.6,133.73
2018,4,8,17,30,424.0,70.0,2.2,14.6,161.0,131.92,86.86
2018,4,8,17,45,321.5,57.5,1.95,13.75,115.5,80.6,49.0
2018,4,8,18,0,219.0,45.0,1.7,12.9,70.0,42.35,25.03
2018,4,8,18,15,124.0,27.5,1.65,12.5,40.0,21.29,3.29
2018,4,8,18,30,29.0,10.0,1.6,12.1,10.0,8.54,0.0
2018,4,8,18,45,14.5,5.0,1.55,11.65,5.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,9,5,45,8.0,9.0,0.85,10.75,9.5,7.68,0.0
2018,4,9,6,0,16.0,18.0,0.8,11.1,19.0,14.75,0.0
2018,4,9,6,15,38.5,36.5,0.95,11.85,41.5,29.31,18.9
2018,4,9,6,30,61.0,55.0,1.1,12.6,64.0,50.4,34.6
2018,4,9,6,45,77.5,75.5,1.25,13.35,92.0,75.55,55.22
2018,4,9,7,0,94.0,96.0,1.4,14.1,120.0,103.17,78.39
2018,4,9,7,15,112.5,119.0,1.5,14.5,154.0,135.83,105.98
2018,4,9,7,30,131.0,142.0,1.6,14.9,188.0,171.04,135.57
2018,4,9,7,45,121.0,155.0,1.7,15.35,203.0,188.35,150.56
2018,4,9,8,0,111.0,168.0,1.8,15.8,218.0,204.27,163.89
2018,4,9,8,15,161.0,199.5,1.75,16.3,281.0,266.68,213.99
2018,4,9,8,30,211.0,231.0,1.7,16.8,344.0,334.81,267.42
2018,4,9,8,45,300.5,235.5,1.7,17.35,412.0,416.69,330.77
2018,4,9,9,0,390.0,240.0,1.7,17.9,480.0,497.82,392.04
2018,4,9,9,15,517.5,214.5,1.65,18.5,556.0,597.29,465.48
2018,4,9,9,30,645.0,189.0,1.6,19.1,632.0,700.46,538.94
2018,4,9,9,45,703.0,180.5,1.6,19.75,686.0,767.18,583.85
2018,4,9,10,0,761.0,172.0,1.6,20.4,740.0,835.2,628.28
2018,4,9,10,15,689.5,209.5,1.55,20.9,739.5,837.86,625.9
2018,4,9,10,30,618.0,247.0,1.5,21.4,739.0,831.91,617.9
2018,4,9,10,45,717.0,209.5,1.5,21.85,795.5,905.18,666.7
2018,4,9,11,0,816.0,172.0,1.5,22.3,852.0,969.65,705.76
2018,4,9,11,15,846.5,159.5,1.4,22.7,875.5,1001.56,722.09
2018,4,9,11,30,877.0,147.0,1.3,23.1,899.0,1030.24,736.44
2018,4,9,11,45,872.5,150.5,1.25,23.5,903.0,1037.68,738.35
2018,4,9,12,0,868.0,154.0,1.2,23.9,907.0,1041.18,738.19
2018,4,9,12,15,846.0,165.0,1.2,24.2,898.0,1031.03,731.02
2018,4,9,12,30,824.0,176.0,1.2,24.5,889.0,1016.9,721.7
2018,4,9,12,45,836.0,166.5,1.2,24.85,883.0,1012.2,718.25
2018,4,9,13,0,848.0,157.0,1.2,25.2,877.0,1003.42,712.28
2018,4,9,13,15,864.5,144.5,1.15,25.45,866.0,991.65,704.04
2018,4,9,13,30,881.0,132.0,1.1,25.7,855.0,963.88,686.0
2018,4,9,13,45,747.5,181.5,1.0,25.9,782.0,889.06,637.79
2018,4,9,14,0,614.0,231.0,0.9,26.1,709.0,797.59,576.82
2018,4,9,14,15,514.5,257.0,0.8,26.25,646.5,711.63,518.43
2018,4,9,14,30,415.0,283.0,0.7,26.4,584.0,634.86,464.94
2018,4,9,14,45,398.0,272.5,0.6,26.5,549.0,579.24,427.22
2018,4,9,15,0,381.0,262.0,0.5,26.6,514.0,537.44,397.98
2018,4,9,15,15,399.5,239.5,0.5,26.6,488.0,519.71,386.45
2018,4,9,15,30,418.0,217.0,0.5,26.6,462.0,487.23,364.08
2018,4,9,15,45,394.0,202.0,0.65,26.35,417.5,434.25,327.44
2018,4,9,16,0,370.0,187.0,0.8,26.1,373.0,374.2,284.33
2018,4,9,16,15,293.0,176.0,0.8,25.35,313.5,304.9,232.63
2018,4,9,16,30,216.0,165.0,0.8,24.6,254.0,243.9,186.32
2018,4,9,16,45,240.0,136.5,0.85,23.85,223.0,210.74,159.55
2018,4,9,17,0,264.0,108.0,0.9,23.1,192.0,174.73,128.99
2018,4,9,17,15,193.0,90.0,0.95,21.95,145.5,124.23,89.31
2018,4,9,17,30,122.0,72.0,1.0,20.8,99.0,81.16,56.29
2018,4,9,17,45,61.0,52.5,1.05,19.7,66.0,49.85,33.09
2018,4,9,18,0,0.0,33.0,1.1,18.6,33.0,26.99,16.03
2018,4,9,18,15,3.5,20.0,1.1,18.0,20.0,16.41,2.4
2018,4,9,18,30,7.0,7.0,1.1,17.4,7.0,5.97,0.0
2018,4,9,18,45,3.5,3.5,1.1,16.8,3.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.55,15.4,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.4,15.95,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.3,16.2,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.45,16.1,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,4,10,5,45,19.5,9.5,1.3,12.9,10.5,8.11,0.0
2018,4,10,6,0,39.0,19.0,1.3,13.2,21.0,15.41,0.0
2018,4,10,6,15,86.5,36.0,1.5,13.65,47.5,29.22,17.33
2018,4,10,6,30,134.0,53.0,1.7,14.1,74.0,55.0,35.59
2018,4,10,6,45,146.0,72.0,1.85,14.6,103.0,83.84,58.93
2018,4,10,7,0,158.0,91.0,2.0,15.1,132.0,114.47,85.04
2018,4,10,7,15,95.0,107.5,2.1,15.5,133.5,120.85,93.73
2018,4,10,7,30,32.0,124.0,2.2,15.9,135.0,117.51,93.0
2018,4,10,7,45,90.5,153.0,2.3,16.35,192.0,168.83,134.67
2018,4,10,8,0,149.0,182.0,2.4,16.8,249.0,233.96,187.42
2018,4,10,8,15,245.5,196.5,2.45,17.1,322.5,314.22,251.78
2018,4,10,8,30,342.0,211.0,2.5,17.4,396.0,398.06,318.07
2018,4,10,8,45,297.0,237.0,2.6,17.7,407.5,415.3,330.73
2018,4,10,9,0,252.0,263.0,2.7,18.0,419.0,427.41,339.04
2018,4,10,9,15,201.5,289.5,2.75,18.2,419.5,419.34,331.51
2018,4,10,9,30,151.0,316.0,2.8,18.4,420.0,417.24,328.17
2018,4,10,9,45,169.0,336.5,2.85,18.6,458.5,459.3,359.73
2018,4,10,10,0,187.0,357.0,2.9,18.8,497.0,502.3,391.38
2018,4,10,10,15,185.5,370.0,2.85,18.95,513.5,521.58,404.56
2018,4,10,10,30,184.0,383.0,2.8,19.1,530.0,540.06,417.15
2018,4,10,10,45,128.5,384.5,2.8,19.25,488.5,496.33,382.68
2018,4,10,11,0,73.0,386.0,2.8,19.4,447.0,431.72,332.77
2018,4,10,11,15,72.0,390.0,2.75,19.35,451.0,436.45,336.3
2018,4,10,11,30,71.0,394.0,2.7,19.3,455.0,440.79,339.25
2018,4,10,11,45,50.5,367.0,2.65,19.2,410.5,394.19,303.81
2018,4,10,12,0,30.0,340.0,2.6,19.1,366.0,347.26,267.98
2018,4,10,12,15,46.0,367.5,2.6,18.95,407.5,390.62,301.52
2018,4,10,12,30,62.0,395.0,2.6,18.8,449.0,433.89,334.33
2018,4,10,12,45,91.0,405.0,2.6,18.6,483.0,471.66,363.49
2018,4,10,13,0,120.0,415.0,2.6,18.4,517.0,526.51,404.84
2018,4,10,13,15,122.0,407.5,2.65,18.2,509.5,517.87,398.99
2018,4,10,13,30,124.0,400.0,2.7,18.0,502.0,508.5,392.98
2018,4,10,13,45,73.0,314.5,2.7,17.8,374.0,356.47,278.64
2018,4,10,14,0,22.0,229.0,2.7,17.6,246.0,226.75,177.64
2018,4,10,14,15,11.0,172.5,2.75,17.4,181.0,155.6,121.5
2018,4,10,14,30,0.0,116.0,2.8,17.2,116.0,97.18,74.31
2018,4,10,14,45,25.0,190.5,2.8,17.0,207.0,189.31,149.88
2018,4,10,15,0,50.0,265.0,2.8,16.8,298.0,276.38,219.78
2018,4,10,15,15,50.5,253.5,2.8,16.8,285.0,262.97,209.32
2018,4,10,15,30,51.0,242.0,2.8,16.8,272.0,249.42,198.99
2018,4,10,15,45,42.0,214.5,2.9,16.4,238.0,215.26,172.22
2018,4,10,16,0,33.0,187.0,3.0,16.0,204.0,182.33,146.1
2018,4,10,16,15,17.0,128.5,3.0,15.8,137.0,115.71,91.62
2018,4,10,16,30,1.0,70.0,3.0,15.6,70.0,58.45,44.01
2018,4,10,16,45,0.5,42.0,3.05,15.4,42.0,34.88,24.17
2018,4,10,17,0,0.0,14.0,3.1,15.2,14.0,11.52,4.24
2018,4,10,17,15,9.0,18.5,2.85,14.75,20.5,17.61,9.13
2018,4,10,17,30,18.0,23.0,2.6,14.3,27.0,22.22,12.58
2018,4,10,17,45,45.0,30.0,2.4,13.9,36.5,29.88,17.85
2018,4,10,18,0,72.0,37.0,2.2,13.5,46.0,31.71,19.29
2018,4,10,18,15,38.5,22.5,2.05,13.0,27.0,18.14,4.63
2018,4,10,18,30,5.0,8.0,1.9,12.5,8.0,6.83,0.0
2018,4,10,18,45,2.5,4.0,1.75,12.0,4.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,11,5,45,18.5,11.0,1.5,9.9,12.0,9.39,0.0
2018,4,11,6,0,37.0,22.0,1.4,10.1,24.0,17.63,1.08
2018,4,11,6,15,68.0,40.0,1.6,10.5,49.0,32.34,20.45
2018,4,11,6,30,99.0,58.0,1.8,10.9,74.0,55.65,37.99
2018,4,11,6,45,145.0,76.5,1.95,11.3,110.0,87.33,62.77
2018,4,11,7,0,191.0,95.0,2.1,11.7,146.0,124.55,93.38
2018,4,11,7,15,273.0,100.0,2.1,12.0,190.0,165.43,126.84
2018,4,11,7,30,355.0,105.0,2.1,12.3,234.0,221.53,174.04
2018,4,11,7,45,320.0,132.0,2.1,12.65,261.5,250.34,200.66
2018,4,11,8,0,285.0,159.0,2.1,13.0,289.0,280.36,226.86
2018,4,11,8,15,282.5,188.0,2.0,13.25,329.0,324.55,263.02
2018,4,11,8,30,280.0,217.0,1.9,13.5,369.0,368.19,297.52
2018,4,11,8,45,334.0,229.5,1.8,13.75,426.5,430.24,345.99
2018,4,11,9,0,388.0,242.0,1.7,14.0,484.0,496.94,396.71
2018,4,11,9,15,395.5,259.0,1.8,14.4,520.0,539.0,427.66
2018,4,11,9,30,403.0,276.0,1.9,14.8,556.0,580.6,457.86
2018,4,11,9,45,300.0,316.5,2.0,15.2,531.0,556.77,436.97
2018,4,11,10,0,197.0,357.0,2.1,15.6,506.0,509.75,398.99
2018,4,11,10,15,222.0,369.5,2.3,15.7,543.0,551.77,431.13
2018,4,11,10,30,247.0,382.0,2.5,15.8,580.0,610.48,474.41
2018,4,11,10,45,224.5,394.0,2.7,15.9,578.0,593.36,461.22
2018,4,11,11,0,202.0,406.0,2.9,16.0,576.0,590.2,458.44
2018,4,11,11,15,258.0,401.5,3.1,15.95,622.0,661.48,512.39
2018,4,11,11,30,314.0,397.0,3.3,15.9,668.0,715.86,553.41
2018,4,11,11,45,419.0,363.5,3.5,15.85,728.0,804.39,619.97
2018,4,11,12,0,524.0,330.0,3.7,15.8,788.0,878.02,675.2
2018,4,11,12,15,496.5,338.5,3.8,15.7,772.0,859.39,661.59
2018,4,11,12,30,469.0,347.0,3.9,15.6,756.0,838.2,646.8
2018,4,11,12,45,367.5,378.5,4.05,15.5,697.0,749.83,582.14
2018,4,11,13,0,266.0,410.0,4.2,15.4,638.0,678.48,528.5
2018,4,11,13,15,245.0,402.0,4.25,15.3,608.5,644.73,504.31
2018,4,11,13,30,224.0,394.0,4.3,15.2,579.0,593.81,467.11
2018,4,11,13,45,167.0,382.0,4.3,15.1,517.5,523.7,413.61
2018,4,11,14,0,110.0,370.0,4.3,15.0,456.0,440.51,349.4
2018,4,11,14,15,92.5,337.0,4.3,14.8,407.5,388.93,310.1
2018,4,11,14,30,75.0,304.0,4.3,14.6,359.0,338.67,271.14
2018,4,11,14,45,203.5,287.0,4.25,14.4,425.0,429.35,346.34
2018,4,11,15,0,332.0,270.0,4.2,14.2,491.0,506.98,409.17
2018,4,11,15,15,254.0,261.0,4.2,14.2,423.5,428.17,346.33
2018,4,11,15,30,176.0,252.0,4.2,14.2,356.0,346.05,280.63
2018,4,11,15,45,227.0,228.5,4.1,14.0,351.0,342.37,278.61
2018,4,11,16,0,278.0,205.0,4.0,13.8,346.0,340.81,277.23
2018,4,11,16,15,282.0,182.5,3.95,13.7,313.0,303.57,246.2
2018,4,11,16,30,286.0,160.0,3.9,13.6,280.0,265.55,213.75
2018,4,11,16,45,169.5,122.0,3.85,13.45,190.5,171.64,136.49
2018,4,11,17,0,53.0,84.0,3.8,13.3,101.0,86.37,66.8
2018,4,11,17,15,26.5,46.5,3.65,13.05,55.0,45.13,32.19
2018,4,11,17,30,0.0,9.0,3.5,12.8,9.0,7.39,0.71
2018,4,11,17,45,14.5,13.5,3.4,12.55,15.5,13.09,4.93
2018,4,11,18,0,29.0,18.0,3.3,12.3,22.0,15.95,7.15
2018,4,11,18,15,18.0,14.0,3.45,12.1,16.0,11.79,1.68
2018,4,11,18,30,7.0,10.0,3.6,11.9,10.0,8.54,0.0
2018,4,11,18,45,3.5,5.0,3.8,11.7,5.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,3.85,11.15,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.15,9.8,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,1.85,8.25,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,1.65,6.9,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.65,6.25,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.65,6.15,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,4,12,5,15,1.5,0.5,1.55,6.4,0.5,0.0,0.0
2018,4,12,5,30,3.0,1.0,1.6,7.0,1.0,0.0,0.0
2018,4,12,5,45,68.5,15.0,1.7,7.55,19.5,12.8,0.0
2018,4,12,6,0,134.0,29.0,1.8,8.1,38.0,22.44,6.05
2018,4,12,6,15,251.5,43.0,2.1,8.65,78.5,36.25,22.73
2018,4,12,6,30,369.0,57.0,2.4,9.2,119.0,77.19,46.43
2018,4,12,6,45,449.5,66.5,2.7,9.75,169.0,126.72,83.05
2018,4,12,7,0,530.0,76.0,3.0,10.3,219.0,184.05,130.46
2018,4,12,7,15,584.0,84.0,3.15,10.65,272.5,242.68,182.36
2018,4,12,7,30,638.0,92.0,3.3,11.0,326.0,307.35,239.79
2018,4,12,7,45,675.5,98.0,3.4,11.3,379.0,369.33,294.75
2018,4,12,8,0,713.0,104.0,3.5,11.6,432.0,434.52,351.04
2018,4,12,8,15,605.0,137.0,3.5,11.9,437.0,454.28,369.63
2018,4,12,8,30,497.0,170.0,3.5,12.2,442.0,455.3,371.49
2018,4,12,8,45,628.5,153.0,3.5,12.55,527.5,554.59,450.85
2018,4,12,9,0,760.0,136.0,3.5,12.9,613.0,659.13,531.93
2018,4,12,9,15,790.0,136.5,3.5,13.2,661.0,715.83,574.23
2018,4,12,9,30,820.0,137.0,3.5,13.5,709.0,774.97,617.5
2018,4,12,9,45,826.0,143.0,3.5,13.75,744.0,820.03,648.28
2018,4,12,10,0,832.0,149.0,3.5,14.0,779.0,862.57,676.82
2018,4,12,10,15,840.0,151.5,3.45,14.2,808.5,900.68,701.72
2018,4,12,10,30,848.0,154.0,3.4,14.4,838.0,935.96,724.41
2018,4,12,10,45,846.5,159.5,3.4,14.6,857.5,962.47,741.2
2018,4,12,11,0,845.0,165.0,3.4,14.8,877.0,985.37,755.54
2018,4,12,11,15,847.0,167.0,3.45,14.9,891.0,1004.48,768.0
2018,4,12,11,30,849.0,169.0,3.5,15.0,905.0,1019.96,778.08
2018,4,12,11,45,855.0,168.0,3.55,15.15,913.5,1032.67,786.27
2018,4,12,12,0,861.0,167.0,3.6,15.3,922.0,1041.63,792.04
2018,4,12,12,15,854.5,170.0,3.7,15.3,918.5,1038.44,790.55
2018,4,12,12,30,848.0,173.0,3.8,15.3,915.0,1031.43,786.66
2018,4,12,12,45,836.5,178.0,3.9,15.3,903.0,1017.75,778.33
2018,4,12,13,0,825.0,183.0,4.0,15.3,891.0,1000.49,767.63
2018,4,12,13,15,821.0,180.5,4.05,15.25,873.0,979.78,754.4
2018,4,12,13,30,817.0,178.0,4.1,15.2,855.0,955.66,738.84
2018,4,12,13,45,809.5,176.0,4.2,15.1,830.0,925.59,719.48
2018,4,12,14,0,802.0,174.0,4.3,15.0,805.0,892.57,698.03
2018,4,12,14,15,792.0,170.5,4.3,14.85,772.5,859.2,675.74
2018,4,12,14,30,782.0,167.0,4.3,14.7,740.0,816.99,646.78
2018,4,12,14,45,769.5,162.0,4.3,14.55,701.5,769.26,612.45
2018,4,12,15,0,757.0,157.0,4.3,14.4,663.0,719.88,576.2
2018,4,12,15,15,737.0,152.5,4.3,14.4,618.5,664.59,534.26
2018,4,12,15,30,717.0,148.0,4.3,14.4,574.0,608.9,491.05
2018,4,12,15,45,693.5,141.5,4.2,14.0,526.0,549.24,444.05
2018,4,12,16,0,670.0,135.0,4.1,13.6,478.0,490.26,396.28
2018,4,12,16,15,639.0,128.0,3.95,13.3,427.5,428.37,344.73
2018,4,12,16,30,608.0,121.0,3.8,13.0,377.0,368.68,293.63
2018,4,12,16,45,563.5,112.0,3.65,12.7,324.5,305.17,238.54
2018,4,12,17,0,519.0,103.0,3.5,12.4,272.0,242.82,183.78
2018,4,12,17,15,455.5,92.0,3.15,11.85,221.0,183.41,132.46
2018,4,12,17,30,392.0,81.0,2.8,11.3,170.0,131.59,89.25
2018,4,12,17,45,303.0,66.0,2.45,10.75,124.0,82.16,52.37
2018,4,12,18,0,214.0,51.0,2.1,10.2,78.0,44.15,28.43
2018,4,12,18,15,123.5,32.0,1.95,9.85,46.0,24.73,10.93
2018,4,12,18,30,33.0,13.0,1.8,9.5,14.0,11.1,0.0
2018,4,12,18,45,16.5,6.5,1.7,9.1,7.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.15,4.65,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,4,13,5,15,2.0,1.0,1.25,5.35,1.0,0.0,0.0
2018,4,13,5,30,4.0,2.0,1.3,6.1,2.0,0.0,0.0
2018,4,13,5,45,71.5,16.5,1.4,6.8,21.5,14.08,0.0
2018,4,13,6,0,139.0,31.0,1.5,7.5,41.0,23.95,9.19
2018,4,13,6,15,249.5,45.5,1.75,8.25,81.5,38.15,24.5
2018,4,13,6,30,360.0,60.0,2.0,9.0,122.0,78.86,48.3
2018,4,13,6,45,441.0,69.5,2.2,9.75,172.0,125.36,82.29
2018,4,13,7,0,522.0,79.0,2.4,10.5,222.0,184.88,131.29
2018,4,13,7,15,577.5,86.5,2.7,11.25,275.5,242.94,182.16
2018,4,13,7,30,633.0,94.0,3.0,12.0,329.0,307.22,238.62
2018,4,13,7,45,672.5,99.0,3.25,12.75,382.0,368.68,292.43
2018,4,13,8,0,712.0,104.0,3.5,13.5,435.0,433.57,347.71
2018,4,13,8,15,739.5,108.5,3.55,14.0,485.5,494.9,398.72
2018,4,13,8,30,767.0,113.0,3.6,14.5,536.0,557.52,449.13
2018,4,13,8,45,788.0,116.5,3.6,15.0,583.5,614.99,493.92
2018,4,13,9,0,809.0,120.0,3.6,15.5,631.0,673.05,537.75
2018,4,13,9,15,827.5,122.0,3.6,15.9,674.0,727.37,577.77
2018,4,13,9,30,846.0,124.0,3.6,16.3,717.0,780.62,615.58
2018,4,13,9,45,862.0,123.5,3.55,16.7,754.5,827.94,646.92
2018,4,13,10,0,878.0,123.0,3.5,17.1,792.0,864.7,670.31
2018,4,13,10,15,886.0,125.0,3.5,17.4,821.5,902.7,694.91
2018,4,13,10,30,894.0,127.0,3.5,17.7,851.0,937.77,717.25
2018,4,13,10,45,898.5,129.0,3.45,18.05,873.0,966.52,734.62
2018,4,13,11,0,903.0,131.0,3.4,18.4,895.0,991.83,749.58
2018,4,13,11,15,905.0,132.0,3.4,18.65,908.5,1010.2,760.5
2018,4,13,11,30,907.0,133.0,3.4,18.9,922.0,1024.84,769.03
2018,4,13,11,45,905.0,135.0,3.35,19.15,927.0,1032.74,772.77
2018,4,13,12,0,903.0,137.0,3.3,19.4,932.0,1036.75,774.08
2018,4,13,12,15,897.0,139.5,3.3,19.55,928.0,1033.44,771.38
2018,4,13,12,30,891.0,142.0,3.3,19.7,924.0,1026.3,766.35
2018,4,13,12,45,892.0,140.0,3.3,19.85,915.5,1017.89,760.63
2018,4,13,13,0,893.0,138.0,3.3,20.0,907.0,1005.67,752.5
2018,4,13,13,15,887.5,137.5,3.25,20.05,889.0,985.0,738.74
2018,4,13,13,30,882.0,137.0,3.2,20.1,871.0,960.85,722.77
