Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,12,30,903.0,135.0,0.6,28.6,951.0,1009.51,692.46
2018,4,23,12,45,896.5,136.0,0.7,28.7,938.5,996.3,686.85
2018,4,23,13,0,890.0,137.0,0.8,28.8,926.0,979.48,679.1
2018,4,23,13,15,862.0,148.0,0.95,28.75,900.0,961.17,671.69
2018,4,23,13,30,834.0,159.0,1.1,28.7,874.0,927.88,654.69
2018,4,23,13,45,804.5,167.5,1.2,28.6,840.5,888.37,632.79
2018,4,23,14,0,775.0,176.0,1.3,28.5,807.0,846.9,609.17
2018,4,23,14,15,741.0,181.0,1.4,28.3,765.5,802.8,583.04
2018,4,23,14,30,707.0,186.0,1.5,28.1,724.0,752.23,551.15
2018,4,23,14,45,756.0,155.5,1.6,27.9,704.5,728.25,537.88
2018,4,23,15,0,805.0,125.0,1.7,27.7,685.0,695.75,517.85
2018,4,23,15,15,793.0,121.5,1.7,27.7,644.0,645.93,482.87
2018,4,23,15,30,781.0,118.0,1.7,27.7,603.0,594.86,446.13
2018,4,23,15,45,745.5,115.5,1.9,26.85,549.5,531.07,401.35
2018,4,23,16,0,710.0,113.0,2.1,26.0,496.0,468.52,355.42
2018,4,23,16,15,676.0,110.0,2.2,25.2,446.0,408.34,308.93
2018,4,23,16,30,642.0,107.0,2.3,24.4,396.0,350.55,262.58
2018,4,23,16,45,619.5,99.0,2.4,23.6,349.5,294.65,216.05
2018,4,23,17,0,597.0,91.0,2.5,22.8,303.0,240.56,169.94
2018,4,23,17,15,540.0,83.5,2.45,21.7,251.5,182.29,122.03
2018,4,23,17,30,483.0,76.0,2.4,20.6,200.0,130.72,81.7
2018,4,23,17,45,401.0,65.5,2.4,19.5,152.5,79.41,46.98
2018,4,23,18,0,319.0,55.0,2.4,18.4,105.0,41.98,30.55
2018,4,23,18,15,214.5,39.5,2.4,17.65,67.5,30.39,19.42
2018,4,23,18,30,110.0,24.0,2.4,16.9,30.0,18.61,0.0
2018,4,23,18,45,55.0,12.0,2.4,16.1,15.0,10.24,0.0
2018,4,23,19,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,24,5,15,28.0,6.0,1.05,10.25,6.5,0.0,0.0
2018,4,24,5,30,56.0,12.0,1.2,10.9,13.0,10.24,0.0
2018,4,24,5,45,136.0,24.0,1.4,11.55,37.5,18.6,4.83
2018,4,24,6,0,216.0,36.0,1.6,12.2,62.0,27.69,18.17
2018,4,24,6,15,228.0,42.5,1.65,12.8,82.0,35.33,22.51
2018,4,24,6,30,240.0,49.0,1.7,13.4,102.0,59.41,36.06
2018,4,24,6,45,120.0,61.0,1.7,14.0,87.5,69.28,48.31
2018,4,24,7,0,0.0,73.0,1.7,14.6,73.0,60.37,46.06
2018,4,24,7,15,0.5,96.5,1.65,15.2,96.5,79.97,62.44
2018,4,24,7,30,1.0,120.0,1.6,15.8,120.0,99.9,78.75
2018,4,24,7,45,12.5,151.0,1.6,16.4,157.0,130.71,103.59
2018,4,24,8,0,24.0,182.0,1.6,17.0,194.0,163.22,129.48
2018,4,24,8,15,73.0,220.0,1.55,17.6,262.0,227.78,180.65
2018,4,24,8,30,122.0,258.0,1.5,18.2,330.0,301.67,237.98
2018,4,24,8,45,308.5,242.5,1.45,18.8,444.5,417.52,327.49
2018,4,24,9,0,495.0,227.0,1.4,19.4,559.0,553.31,428.39
2018,4,24,9,15,655.5,182.0,1.4,20.0,649.0,654.58,501.39
2018,4,24,9,30,816.0,137.0,1.4,20.6,739.0,757.49,573.64
2018,4,24,9,45,854.0,127.0,1.4,21.15,783.5,810.44,606.85
2018,4,24,10,0,892.0,117.0,1.4,21.7,828.0,855.01,633.73
2018,4,24,10,15,897.0,119.5,1.45,22.1,855.5,890.26,655.17
2018,4,24,10,30,902.0,122.0,1.5,22.5,883.0,922.38,674.5
2018,4,24,10,45,905.5,124.0,1.55,22.9,904.0,949.39,690.47
2018,4,24,11,0,909.0,126.0,1.6,23.3,925.0,972.9,704.23
2018,4,24,11,15,911.5,127.0,1.65,23.55,938.0,990.94,714.96
2018,4,24,11,30,914.0,128.0,1.7,23.8,951.0,1005.27,723.47
2018,4,24,11,45,914.0,128.0,1.75,24.0,955.5,1012.49,727.76
2018,4,24,12,0,914.0,128.0,1.8,24.2,960.0,1015.88,729.82
2018,4,24,12,15,916.0,126.0,1.9,24.3,958.0,1015.44,730.56
2018,4,24,12,30,918.0,124.0,2.0,24.4,956.0,1011.15,728.96
2018,4,24,12,45,919.5,121.0,2.05,24.5,946.5,1001.53,723.47
2018,4,24,13,0,921.0,118.0,2.1,24.6,937.0,988.05,715.63
2018,4,24,13,15,917.5,117.0,2.2,24.55,919.0,968.07,704.64
2018,4,24,13,30,914.0,116.0,2.3,24.5,901.0,944.5,691.29
2018,4,24,13,45,896.0,120.5,2.4,24.45,871.5,910.13,670.71
2018,4,24,14,0,878.0,125.0,2.5,24.4,842.0,873.16,648.2
2018,4,24,14,15,881.0,118.0,2.55,24.15,813.5,839.98,628.07
2018,4,24,14,30,884.0,111.0,2.6,23.9,785.0,803.31,605.27
2018,4,24,14,45,865.5,111.5,2.65,23.65,744.0,754.75,573.89
2018,4,24,15,0,847.0,112.0,2.7,23.4,703.0,709.84,542.81
2018,4,24,15,15,837.0,107.5,2.7,23.4,661.0,658.55,505.58
2018,4,24,15,30,827.0,103.0,2.7,23.4,619.0,605.73,466.22
2018,4,24,15,45,783.0,106.0,2.7,22.5,564.0,540.4,417.75
2018,4,24,16,0,739.0,109.0,2.7,21.6,509.0,477.09,369.19
2018,4,24,16,15,719.5,101.5,2.7,20.9,459.5,417.49,321.48
2018,4,24,16,30,700.0,94.0,2.7,20.2,410.0,358.71,272.64
2018,4,24,16,45,603.5,96.5,2.65,19.5,345.0,285.84,212.91
2018,4,24,17,0,507.0,99.0,2.6,18.8,280.0,223.3,161.61
2018,4,24,17,15,511.5,85.5,2.5,17.85,243.0,177.33,120.95
2018,4,24,17,30,516.0,72.0,2.4,16.9,206.0,130.43,81.28
2018,4,24,17,45,443.5,62.0,2.3,15.95,158.5,80.78,47.64
2018,4,24,18,0,371.0,52.0,2.2,15.0,111.0,42.3,31.32
2018,4,24,18,15,262.0,38.5,2.1,14.3,72.5,29.77,19.37
2018,4,24,18,30,153.0,25.0,2.0,13.6,34.0,19.44,0.03
2018,4,24,18,45,76.5,12.5,1.9,12.95,17.0,10.67,0.0
2018,4,24,19,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,25,5,15,34.5,6.5,1.45,8.55,7.5,0.0,0.0
2018,4,25,5,30,69.0,13.0,1.7,9.1,15.0,11.1,0.0
2018,4,25,5,45,160.0,25.0,1.95,9.65,41.5,19.4,6.76
2018,4,25,6,0,251.0,37.0,2.2,10.2,68.0,28.54,19.18
2018,4,25,6,15,265.5,44.5,2.15,10.65,91.0,37.34,24.17
2018,4,25,6,30,280.0,52.0,2.1,11.1,114.0,64.86,39.58
2018,4,25,6,45,140.0,65.5,2.1,11.6,96.5,75.73,53.41
2018,4,25,7,0,0.0,79.0,2.1,12.1,79.0,65.24,50.7
2018,4,25,7,15,3.5,108.0,2.05,12.7,109.5,90.18,71.62
2018,4,25,7,30,7.0,137.0,2.0,13.3,140.0,115.92,92.85
2018,4,25,7,45,43.5,172.5,1.95,13.85,194.5,164.05,131.84
2018,4,25,8,0,80.0,208.0,1.9,14.4,249.0,214.79,172.56
2018,4,25,8,15,109.5,229.0,1.85,15.1,291.0,260.31,208.47
2018,4,25,8,30,139.0,250.0,1.8,15.8,333.0,303.41,241.91
2018,4,25,8,45,427.5,200.0,1.75,16.5,482.5,459.55,364.52
2018,4,25,9,0,716.0,150.0,1.7,17.2,632.0,630.37,492.46
2018,4,25,9,15,781.5,136.0,1.7,17.85,691.0,695.11,537.8
2018,4,25,9,30,847.0,122.0,1.7,18.5,750.0,764.43,585.91
2018,4,25,9,45,856.0,124.0,1.65,19.1,784.0,807.53,612.09
2018,4,25,10,0,865.0,126.0,1.6,19.7,818.0,840.0,630.75
2018,4,25,10,15,870.5,128.5,1.65,20.25,845.0,874.72,652.0
2018,4,25,10,30,876.0,131.0,1.7,20.8,872.0,906.43,671.04
2018,4,25,10,45,879.0,132.5,1.7,21.3,891.5,931.78,685.33
2018,4,25,11,0,882.0,134.0,1.7,21.8,911.0,953.73,697.4
2018,4,25,11,15,883.5,136.0,1.8,22.15,924.0,971.25,708.33
2018,4,25,11,30,885.0,138.0,1.9,22.5,937.0,985.16,717.03
2018,4,25,11,45,884.5,138.5,1.95,22.85,941.5,992.08,720.74
2018,4,25,12,0,884.0,139.0,2.0,23.2,946.0,995.3,722.25
2018,4,25,12,15,884.0,138.5,2.1,23.35,943.5,994.36,722.39
2018,4,25,12,30,884.0,138.0,2.2,23.5,941.0,989.72,720.26
2018,4,25,12,45,883.5,135.5,2.25,23.65,930.5,979.03,713.77
2018,4,25,13,0,883.0,133.0,2.3,23.8,920.0,964.67,705.04
2018,4,25,13,15,877.5,133.0,2.35,23.8,902.0,944.46,692.97
2018,4,25,13,30,872.0,133.0,2.4,23.8,884.0,920.89,678.73
2018,4,25,13,45,864.5,131.5,2.45,23.75,858.0,890.94,660.33
2018,4,25,14,0,857.0,130.0,2.5,23.7,832.0,858.0,639.84
2018,4,25,14,15,846.5,129.0,2.55,23.5,799.5,828.53,621.9
2018,4,25,14,30,836.0,128.0,2.6,23.3,767.0,787.61,595.85
2018,4,25,14,45,821.5,126.5,2.65,23.05,728.5,741.08,564.98
2018,4,25,15,0,807.0,125.0,2.7,22.8,690.0,692.93,531.42
2018,4,25,15,15,791.0,121.5,2.7,22.8,646.5,640.57,493.22
2018,4,25,15,30,775.0,118.0,2.7,22.8,603.0,587.35,453.37
2018,4,25,15,45,751.0,115.5,2.8,21.9,555.5,530.22,411.17
2018,4,25,16,0,727.0,113.0,2.9,21.0,508.0,473.22,367.37
2018,4,25,16,15,695.0,109.0,2.95,20.25,457.0,412.23,318.58
2018,4,25,16,30,663.0,105.0,3.0,19.5,406.0,353.42,269.89
2018,4,25,16,45,621.5,99.0,3.05,18.75,354.0,292.32,218.32
2018,4,25,17,0,580.0,93.0,3.1,18.0,302.0,235.28,169.37
2018,4,25,17,15,524.5,85.0,3.1,17.0,251.0,178.21,121.57
2018,4,25,17,30,469.0,77.0,3.1,16.0,200.0,127.67,81.45
2018,4,25,17,45,390.5,66.0,3.1,15.0,153.0,77.46,47.05
2018,4,25,18,0,312.0,55.0,3.1,14.0,106.0,41.9,31.15
2018,4,25,18,15,211.5,39.5,3.05,13.35,68.5,30.34,20.05
2018,4,25,18,30,111.0,24.0,3.0,12.7,31.0,18.58,1.72
2018,4,25,18,45,55.5,12.0,2.95,12.1,15.5,10.24,0.0
2018,4,25,19,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.65,9.75,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,26,5,15,4.5,5.5,1.8,8.25,5.5,0.0,0.0
2018,4,26,5,30,9.0,11.0,2.1,8.7,11.0,9.39,0.0
2018,4,26,5,45,40.0,28.0,2.35,9.15,32.5,22.14,9.73
2018,4,26,6,0,71.0,45.0,2.6,9.6,54.0,35.06,25.01
2018,4,26,6,15,113.5,64.0,2.6,10.1,86.0,50.86,37.05
2018,4,26,6,30,156.0,83.0,2.6,10.6,118.0,78.8,56.38
2018,4,26,6,45,128.5,96.5,2.65,11.05,130.5,98.07,73.17
2018,4,26,7,0,101.0,110.0,2.7,11.5,143.0,113.7,88.02
2018,4,26,7,15,53.5,123.0,2.7,12.0,141.0,117.36,93.21
2018,4,26,7,30,6.0,136.0,2.7,12.5,139.0,114.71,92.13
2018,4,26,7,45,28.5,171.0,2.7,13.0,185.5,156.74,126.51
2018,4,26,8,0,51.0,206.0,2.7,13.5,232.0,199.82,161.35
2018,4,26,8,15,69.0,232.5,2.7,14.0,271.5,236.19,190.34
2018,4,26,8,30,87.0,259.0,2.7,14.5,311.0,274.7,220.71
2018,4,26,8,45,124.0,285.5,2.7,15.0,366.0,335.04,268.05
2018,4,26,9,0,161.0,312.0,2.7,15.5,421.0,391.57,311.54
2018,4,26,9,15,378.5,264.0,2.7,16.0,540.0,529.26,419.36
2018,4,26,9,30,596.0,216.0,2.7,16.5,659.0,669.7,525.4
2018,4,26,9,45,729.5,170.0,2.75,16.95,737.5,755.96,588.61
2018,4,26,10,0,863.0,124.0,2.8,17.4,816.0,834.94,643.34
2018,4,26,10,15,871.0,125.0,2.85,17.7,844.0,870.2,665.94
2018,4,26,10,30,879.0,126.0,2.9,18.0,872.0,902.6,686.79
2018,4,26,10,45,884.5,127.0,2.95,18.3,893.0,929.72,703.94
2018,4,26,11,0,890.0,128.0,3.0,18.6,914.0,953.53,718.87
2018,4,26,11,15,894.0,128.0,3.1,18.75,927.5,971.56,730.73
2018,4,26,11,30,898.0,128.0,3.2,18.9,941.0,986.01,740.32
2018,4,26,11,45,899.5,128.0,3.25,19.05,946.5,994.43,745.58
2018,4,26,12,0,901.0,128.0,3.3,19.2,952.0,999.11,748.5
2018,4,26,12,15,900.5,127.5,3.4,19.15,949.5,997.63,748.38
2018,4,26,12,30,900.0,127.0,3.5,19.1,947.0,992.39,745.89
2018,4,26,12,45,897.5,126.5,3.55,19.05,936.5,981.52,739.34
2018,4,26,13,0,895.0,126.0,3.6,19.0,926.0,966.98,730.43
2018,4,26,13,15,892.0,125.5,3.65,18.8,909.0,948.38,719.23
2018,4,26,13,30,889.0,125.0,3.7,18.6,892.0,926.28,705.65
2018,4,26,13,45,883.5,123.0,3.75,18.4,867.0,897.17,687.18
2018,4,26,14,0,878.0,121.0,3.8,18.2,842.0,864.91,666.43
2018,4,26,14,15,870.5,119.0,3.8,17.9,810.5,828.06,642.25
2018,4,26,14,30,863.0,117.0,3.8,17.6,779.0,788.53,615.94
2018,4,26,14,45,853.0,115.0,3.85,17.3,742.0,750.53,590.38
2018,4,26,15,0,843.0,113.0,3.9,17.0,705.0,703.81,556.47
2018,4,26,15,15,828.0,110.0,3.9,17.0,661.5,651.09,516.44
2018,4,26,15,30,813.0,107.0,3.9,17.0,618.0,597.32,474.6
2018,4,26,15,45,794.5,103.0,3.95,16.35,570.5,539.94,429.98
2018,4,26,16,0,776.0,99.0,4.0,15.7,523.0,482.47,383.68
2018,4,26,16,15,751.0,95.0,3.95,15.25,473.0,422.44,333.34
2018,4,26,16,30,726.0,91.0,3.9,14.8,423.0,362.31,281.44
2018,4,26,16,45,690.0,86.5,3.85,14.35,371.0,300.92,227.51
2018,4,26,17,0,654.0,82.0,3.8,13.9,319.0,242.77,175.71
2018,4,26,17,15,602.5,75.0,3.65,13.4,266.5,183.04,123.99
2018,4,26,17,30,551.0,68.0,3.5,12.9,214.0,129.2,80.16
2018,4,26,17,45,475.5,59.5,3.3,12.4,165.5,78.77,46.11
2018,4,26,18,0,400.0,51.0,3.1,11.9,117.0,41.33,30.97
2018,4,26,18,15,287.5,38.5,2.9,11.5,77.5,29.82,19.91
2018,4,26,18,30,175.0,26.0,2.7,11.1,38.0,20.22,4.13
2018,4,26,18,45,91.0,14.0,2.45,10.7,20.0,11.95,0.0
2018,4,26,19,0,7.0,2.0,2.2,10.3,2.0,0.0,0.0
2018,4,26,19,15,3.5,1.0,2.25,10.15,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,27,5,15,31.0,8.0,1.1,10.45,9.0,0.0,0.0
2018,4,27,5,30,62.0,16.0,1.3,11.1,18.0,13.66,0.0
2018,4,27,5,45,186.0,31.0,1.5,11.7,52.5,24.01,11.84
2018,4,27,6,0,310.0,46.0,1.7,12.3,87.0,35.45,25.18
2018,4,27,6,15,318.0,58.5,1.8,12.75,116.5,48.38,33.0
2018,4,27,6,30,326.0,71.0,1.9,13.2,146.0,83.21,53.14
2018,4,27,6,45,283.5,95.0,2.05,13.65,172.0,119.67,83.69
2018,4,27,7,0,241.0,119.0,2.2,14.1,198.0,151.26,112.8
2018,4,27,7,15,478.5,103.5,2.2,14.55,295.5,222.79,165.73
2018,4,27,7,30,716.0,88.0,2.2,15.0,393.0,322.39,244.26
2018,4,27,7,45,571.0,117.5,2.2,15.5,380.0,338.36,263.75
2018,4,27,8,0,426.0,147.0,2.2,16.0,367.0,331.78,262.64
2018,4,27,8,15,252.0,184.5,2.2,16.4,318.0,297.4,237.1
2018,4,27,8,30,78.0,222.0,2.2,16.8,269.0,236.28,187.8
2018,4,27,8,45,105.0,250.5,2.25,17.25,319.0,291.33,231.22
2018,4,27,9,0,132.0,279.0,2.3,17.7,369.0,341.8,270.03
2018,4,27,9,15,118.0,279.5,2.4,18.0,363.5,340.27,268.02
2018,4,27,9,30,104.0,280.0,2.5,18.3,358.0,336.97,264.79
2018,4,27,9,45,122.5,309.5,2.55,18.65,405.0,384.56,300.84
2018,4,27,10,0,141.0,339.0,2.6,19.0,452.0,433.34,337.03
2018,4,27,10,15,200.0,366.5,2.65,19.2,533.5,515.39,398.52
2018,4,27,10,30,259.0,394.0,2.7,19.4,615.0,614.24,470.4
2018,4,27,10,45,458.5,320.5,2.8,19.6,722.5,745.06,567.86
2018,4,27,11,0,658.0,247.0,2.9,19.8,830.0,873.11,660.38
2018,4,27,11,15,753.5,206.0,2.9,19.9,883.0,934.5,701.65
2018,4,27,11,30,849.0,165.0,2.9,20.0,936.0,986.42,735.3
2018,4,27,11,45,848.0,166.5,2.95,20.1,940.5,993.79,739.63
2018,4,27,12,0,847.0,168.0,3.0,20.2,945.0,997.45,742.03
2018,4,27,12,15,862.5,160.5,3.05,20.2,949.5,1004.38,747.04
2018,4,27,12,30,878.0,153.0,3.1,20.2,954.0,993.42,740.24
2018,4,27,12,45,872.0,154.5,3.15,20.2,942.5,995.03,742.08
2018,4,27,13,0,866.0,156.0,3.2,20.2,931.0,979.05,732.16
2018,4,27,13,15,818.0,175.5,3.25,20.15,896.0,938.56,705.99
2018,4,27,13,30,770.0,195.0,3.3,20.1,861.0,903.29,683.35
2018,4,27,13,45,734.0,204.0,3.35,20.0,824.0,859.97,654.92
2018,4,27,14,0,698.0,213.0,3.4,19.9,787.0,815.25,624.12
2018,4,27,14,15,762.0,179.0,3.45,19.75,783.5,809.11,622.42
2018,4,27,14,30,826.0,145.0,3.5,19.6,780.0,792.14,612.55
2018,4,27,14,45,814.0,142.0,3.55,19.4,742.0,746.34,580.25
2018,4,27,15,0,802.0,139.0,3.6,19.2,704.0,698.76,546.04
2018,4,27,15,15,785.5,135.5,3.6,19.2,660.5,646.33,506.78
2018,4,27,15,30,769.0,132.0,3.6,19.2,617.0,593.95,466.55
2018,4,27,15,45,746.5,128.0,3.6,18.6,569.0,536.03,422.02
2018,4,27,16,0,724.0,124.0,3.6,18.0,521.0,478.56,376.37
2018,4,27,16,15,694.0,119.0,3.55,17.6,470.0,417.72,326.32
2018,4,27,16,30,664.0,114.0,3.5,17.2,419.0,358.84,276.47
2018,4,27,16,45,623.5,107.0,3.45,16.8,366.0,297.23,223.62
2018,4,27,17,0,583.0,100.0,3.4,16.4,313.0,239.58,173.56
2018,4,27,17,15,528.5,91.5,3.15,15.8,261.5,182.3,125.17
2018,4,27,17,30,474.0,83.0,2.9,15.2,210.0,128.55,82.28
2018,4,27,17,45,395.5,72.0,2.6,14.6,162.0,80.84,50.25
2018,4,27,18,0,317.0,61.0,2.3,14.0,114.0,46.29,35.07
2018,4,27,18,15,213.5,45.0,2.1,13.4,75.5,34.44,23.77
2018,4,27,18,30,110.0,29.0,1.9,12.8,37.0,22.48,6.66
2018,4,27,18,45,56.0,15.0,1.65,12.2,19.0,12.8,0.0
2018,4,27,19,0,2.0,1.0,1.4,11.6,1.0,0.0,0.0
2018,4,27,19,15,1.0,0.5,1.4,11.4,0.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,28,5,15,8.0,3.5,1.25,11.2,4.0,0.0,0.0
2018,4,28,5,30,16.0,7.0,1.5,11.7,8.0,5.97,0.0
2018,4,28,5,45,44.5,15.5,1.8,12.2,21.0,12.55,3.86
2018,4,28,6,0,73.0,24.0,2.1,12.7,34.0,19.23,11.12
2018,4,28,6,15,76.5,32.0,2.25,13.05,46.5,26.34,16.22
2018,4,28,6,30,80.0,40.0,2.4,13.4,59.0,39.36,25.14
2018,4,28,6,45,40.0,55.0,2.55,13.8,64.5,51.79,37.08
2018,4,28,7,0,0.0,70.0,2.7,14.2,70.0,57.96,44.09
2018,4,28,7,15,0.0,70.0,2.75,14.55,70.0,58.04,44.0
2018,4,28,7,30,0.0,70.0,2.8,14.9,70.0,58.04,43.81
2018,4,28,7,45,17.5,95.5,2.85,15.25,104.5,87.93,68.49
2018,4,28,8,0,35.0,121.0,2.9,15.6,139.0,118.89,93.94
2018,4,28,8,15,234.0,165.5,2.9,15.85,305.5,270.69,217.64
2018,4,28,8,30,433.0,210.0,2.9,16.1,472.0,444.07,354.44
2018,4,28,8,45,502.5,192.5,2.9,16.35,518.5,495.32,394.36
2018,4,28,9,0,572.0,175.0,2.9,16.6,565.0,556.54,441.73
2018,4,28,9,15,297.5,211.0,2.95,16.8,414.5,422.03,335.9
2018,4,28,9,30,23.0,247.0,3.0,17.0,264.0,235.53,185.08
2018,4,28,9,45,13.5,209.0,3.05,17.25,219.0,187.62,146.97
2018,4,28,10,0,4.0,171.0,3.1,17.5,174.0,147.59,114.52
2018,4,28,10,15,5.5,182.0,3.15,17.6,186.5,158.64,123.25
2018,4,28,10,30,7.0,193.0,3.2,17.7,199.0,169.8,131.97
2018,4,28,10,45,20.5,259.0,3.25,17.85,277.0,250.93,196.04
2018,4,28,11,0,34.0,325.0,3.3,18.0,355.0,326.14,254.06
2018,4,28,11,15,89.5,380.0,3.35,17.95,461.0,431.42,335.45
2018,4,28,11,30,145.0,435.0,3.4,17.9,567.0,554.72,427.81
2018,4,28,11,45,113.5,370.0,3.4,17.9,473.5,463.35,359.15
2018,4,28,12,0,82.0,305.0,3.4,17.9,380.0,370.94,289.31
2018,4,28,12,15,110.5,361.0,3.45,17.75,462.0,452.26,351.89
2018,4,28,12,30,139.0,417.0,3.5,17.6,544.0,532.78,412.18
2018,4,28,12,45,192.5,422.5,3.55,17.5,596.5,586.5,453.24
2018,4,28,13,0,246.0,428.0,3.6,17.4,649.0,652.94,503.01
2018,4,28,13,15,219.5,422.0,3.65,17.15,616.0,602.55,466.31
2018,4,28,13,30,193.0,416.0,3.7,16.9,583.0,567.11,440.63
2018,4,28,13,45,165.0,380.5,3.7,16.7,520.5,502.55,392.97
2018,4,28,14,0,137.0,345.0,3.7,16.5,458.0,439.09,345.44
2018,4,28,14,15,141.5,291.5,3.75,16.5,404.5,386.26,306.16
2018,4,28,14,30,146.0,238.0,3.8,16.5,351.0,333.18,265.95
2018,4,28,14,45,229.5,254.0,3.8,16.55,421.0,411.44,328.58
2018,4,28,15,0,313.0,270.0,3.8,16.6,491.0,471.35,375.44
2018,4,28,15,15,526.0,202.5,3.8,16.6,547.0,538.07,428.93
2018,4,28,15,30,739.0,135.0,3.8,16.6,603.0,577.25,459.27
2018,4,28,15,45,703.5,133.0,3.75,16.15,551.0,515.83,410.57
2018,4,28,16,0,668.0,131.0,3.7,15.7,499.0,456.26,362.5
2018,4,28,16,15,568.5,137.5,3.65,15.45,429.5,379.21,299.69
2018,4,28,16,30,469.0,144.0,3.6,15.2,360.0,307.82,240.96
2018,4,28,16,45,493.5,124.0,3.55,15.0,327.0,266.76,203.78
2018,4,28,17,0,518.0,104.0,3.5,14.8,294.0,222.3,162.66
2018,4,28,17,15,495.5,90.0,3.25,14.4,249.0,173.75,120.12
2018,4,28,17,30,473.0,76.0,3.0,14.0,204.0,124.33,79.25
2018,4,28,17,45,431.5,66.0,2.8,13.6,163.0,79.9,48.77
2018,4,28,18,0,390.0,56.0,2.6,13.2,122.0,45.47,34.51
2018,4,28,18,15,280.0,43.0,2.4,12.8,82.0,33.15,22.83
2018,4,28,18,30,170.0,30.0,2.2,12.4,42.0,23.26,8.38
2018,4,28,18,45,88.5,16.0,2.0,12.05,22.0,13.66,0.0
2018,4,28,19,0,7.0,2.0,1.8,11.7,2.0,0.0,0.0
2018,4,28,19,15,3.5,1.0,1.75,11.45,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,29,5,15,2.0,3.0,1.4,10.8,3.0,2.56,0.0
2018,4,29,5,30,4.0,6.0,1.7,11.2,6.0,5.12,0.0
2018,4,29,5,45,2.0,14.5,1.95,11.65,14.5,11.94,3.7
2018,4,29,6,0,0.0,23.0,2.2,12.1,23.0,18.96,10.96
2018,4,29,6,15,4.5,40.5,2.4,12.35,41.5,33.56,23.03
2018,4,29,6,30,9.0,58.0,2.6,12.6,60.0,48.4,35.68
2018,4,29,6,45,176.0,86.0,2.75,12.9,144.5,96.83,69.52
2018,4,29,7,0,343.0,114.0,2.9,13.2,229.0,169.83,124.66
2018,4,29,7,15,359.5,115.5,2.95,13.45,254.0,200.36,151.87
2018,4,29,7,30,376.0,117.0,3.0,13.7,279.0,232.01,180.39
2018,4,29,7,45,204.5,148.5,3.05,13.95,238.0,213.16,170.0
2018,4,29,8,0,33.0,180.0,3.1,14.2,197.0,168.61,135.32
2018,4,29,8,15,138.0,213.0,3.15,14.5,295.5,258.76,208.6
2018,4,29,8,30,243.0,246.0,3.2,14.8,394.0,362.48,291.43
2018,4,29,8,45,283.0,262.0,3.3,15.15,446.5,416.12,333.37
2018,4,29,9,0,323.0,278.0,3.4,15.5,499.0,472.99,377.37
2018,4,29,9,15,237.5,312.0,3.45,15.8,479.5,462.07,366.82
2018,4,29,9,30,152.0,346.0,3.5,16.1,460.0,432.45,341.77
2018,4,29,9,45,325.0,295.0,3.55,16.45,553.5,538.05,425.6
2018,4,29,10,0,498.0,244.0,3.6,16.8,647.0,656.84,516.56
2018,4,29,10,15,367.5,276.5,3.65,17.0,579.5,595.84,467.56
2018,4,29,10,30,237.0,309.0,3.7,17.2,512.0,511.2,401.19
2018,4,29,10,45,230.5,350.0,3.8,17.35,551.5,552.28,431.23
2018,4,29,11,0,224.0,391.0,3.9,17.5,591.0,592.11,459.45
2018,4,29,11,15,427.5,329.0,3.9,17.45,717.0,741.33,573.33
2018,4,29,11,30,631.0,267.0,3.9,17.4,843.0,883.17,677.8
2018,4,29,11,45,628.5,269.0,3.95,17.35,845.5,888.16,680.44
2018,4,29,12,0,626.0,271.0,4.0,17.3,848.0,890.12,682.02
2018,4,29,12,15,450.5,354.0,4.0,17.3,768.5,798.68,612.68
2018,4,29,12,30,275.0,437.0,4.0,17.3,689.0,695.47,534.21
2018,4,29,12,45,509.0,323.5,4.0,17.25,783.5,816.99,629.04
2018,4,29,13,0,743.0,210.0,4.0,17.2,878.0,920.78,706.93
2018,4,29,13,15,804.5,176.0,3.95,17.2,886.5,922.34,707.46
2018,4,29,13,30,866.0,142.0,3.9,17.2,895.0,915.07,702.72
2018,4,29,13,45,860.5,139.5,3.85,17.15,869.5,886.15,683.1
2018,4,29,14,0,855.0,137.0,3.8,17.1,844.0,863.42,667.99
2018,4,29,14,15,848.5,133.5,3.8,17.05,812.5,825.83,642.49
2018,4,29,14,30,842.0,130.0,3.8,17.0,781.0,785.57,614.97
2018,4,29,14,45,833.5,125.5,3.8,16.95,743.5,740.41,582.66
2018,4,29,15,0,825.0,121.0,3.8,16.9,706.0,693.18,547.69
2018,4,29,15,15,810.0,118.0,3.8,16.9,663.0,641.43,508.32
2018,4,29,15,30,795.0,115.0,3.8,16.9,620.0,588.68,467.2
2018,4,29,15,45,776.0,111.5,3.8,16.6,573.0,532.6,422.86
2018,4,29,16,0,757.0,108.0,3.8,16.3,526.0,476.52,377.14
2018,4,29,16,15,733.0,102.5,3.75,16.0,476.0,415.74,326.28
2018,4,29,16,30,709.0,97.0,3.7,15.7,426.0,356.85,275.49
2018,4,29,16,45,675.5,91.5,3.65,15.35,374.5,296.58,222.71
2018,4,29,17,0,642.0,86.0,3.6,15.0,323.0,239.31,171.95
2018,4,29,17,15,594.5,78.5,3.45,14.55,271.5,181.0,121.79
2018,4,29,17,30,547.0,71.0,3.3,14.1,220.0,128.09,79.19
2018,4,29,17,45,476.5,62.0,3.1,13.7,171.5,78.25,46.2
2018,4,29,18,0,406.0,53.0,2.9,13.3,123.0,42.8,32.18
2018,4,29,18,15,296.0,41.5,2.65,12.75,83.5,32.07,21.99
2018,4,29,18,30,186.0,30.0,2.4,12.2,44.0,23.28,9.44
2018,4,29,18,45,97.0,16.0,2.15,11.7,23.0,13.66,0.0
2018,4,29,19,0,8.0,2.0,1.9,11.2,2.0,0.0,0.0
2018,4,29,19,15,4.0,1.0,1.9,11.2,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,30,5,15,8.5,5.5,2.05,10.95,6.0,4.69,0.0
2018,4,30,5,30,17.0,11.0,2.2,11.2,12.0,9.23,0.0
2018,4,30,5,45,37.0,23.0,2.4,11.4,27.5,18.87,9.46
2018,4,30,6,0,57.0,35.0,2.6,11.6,43.0,28.38,19.3
2018,4,30,6,15,75.0,51.0,2.65,11.95,66.0,41.59,29.4
2018,4,30,6,30,93.0,67.0,2.7,12.3,89.0,61.88,44.1
2018,4,30,6,45,122.0,81.5,2.75,12.65,118.0,85.13,62.05
2018,4,30,7,0,151.0,96.0,2.8,13.0,147.0,113.21,85.02
2018,4,30,7,15,78.5,113.0,2.75,13.4,140.0,117.75,92.15
2018,4,30,7,30,6.0,130.0,2.7,13.8,133.0,109.57,87.28
2018,4,30,7,45,6.5,144.0,2.7,14.25,147.5,122.15,97.39
2018,4,30,8,0,7.0,158.0,2.7,14.7,162.0,134.83,107.42
2018,4,30,8,15,35.0,205.5,2.7,15.05,226.5,194.35,155.67
2018,4,30,8,30,63.0,253.0,2.7,15.4,291.0,254.55,203.61
2018,4,30,8,45,68.5,272.0,2.65,15.7,316.5,279.21,222.51
2018,4,30,9,0,74.0,291.0,2.6,16.0,342.0,304.36,241.66
2018,4,30,9,15,141.5,322.0,2.65,16.25,426.5,393.88,311.62
2018,4,30,9,30,209.0,353.0,2.7,16.5,511.0,480.13,377.38
2018,4,30,9,45,194.5,373.0,2.75,16.75,525.0,497.63,389.03
2018,4,30,10,0,180.0,393.0,2.8,17.0,539.0,513.47,399.65
2018,4,30,10,15,230.5,394.0,2.9,17.1,587.5,564.43,438.3
2018,4,30,10,30,281.0,395.0,3.0,17.2,636.0,630.78,487.36
2018,4,30,10,45,360.5,381.0,3.05,17.25,698.0,697.03,536.56
2018,4,30,11,0,440.0,367.0,3.1,17.3,760.0,777.9,595.1
2018,4,30,11,15,483.0,346.5,3.15,17.25,783.5,807.71,616.87
2018,4,30,11,30,526.0,326.0,3.2,17.2,807.0,835.82,637.77
2018,4,30,11,45,679.0,252.5,3.25,17.1,877.0,918.79,699.64
2018,4,30,12,0,832.0,179.0,3.3,17.0,947.0,987.22,747.06
2018,4,30,12,15,840.0,175.5,3.35,16.95,949.0,990.84,749.45
2018,4,30,12,30,848.0,172.0,3.4,16.9,951.0,990.75,750.02
2018,4,30,12,45,843.0,173.0,3.4,16.85,940.5,979.01,742.44
2018,4,30,13,0,838.0,174.0,3.4,16.8,930.0,963.74,732.63
2018,4,30,13,15,835.0,172.0,3.45,16.85,912.5,944.01,719.94
2018,4,30,13,30,832.0,170.0,3.5,16.9,895.0,920.91,704.95
2018,4,30,13,45,826.5,167.0,3.55,16.95,870.0,891.46,685.53
2018,4,30,14,0,821.0,164.0,3.6,17.0,845.0,859.01,663.95
2018,4,30,14,15,814.0,160.0,3.65,16.9,813.5,821.61,639.07
2018,4,30,14,30,807.0,156.0,3.7,16.8,782.0,781.68,611.48
2018,4,30,14,45,797.0,152.0,3.7,16.75,744.5,737.24,579.28
2018,4,30,15,0,787.0,148.0,3.7,16.7,707.0,690.94,545.03
2018,4,30,15,15,770.0,144.0,3.7,16.7,663.5,640.11,506.43
2018,4,30,15,30,753.0,140.0,3.7,16.7,620.0,586.5,464.83
2018,4,30,15,45,731.0,135.5,3.65,16.2,572.0,529.37,420.12
2018,4,30,16,0,709.0,131.0,3.6,15.7,524.0,472.68,374.38
2018,4,30,16,15,678.0,125.5,3.55,15.35,473.0,412.03,324.03
2018,4,30,16,30,647.0,120.0,3.5,15.0,422.0,353.5,274.1
2018,4,30,16,45,605.5,114.0,3.45,14.6,370.0,293.78,222.52
2018,4,30,17,0,564.0,108.0,3.4,14.2,318.0,238.14,174.02
2018,4,30,17,15,509.0,99.0,3.3,13.8,266.5,178.71,123.78
2018,4,30,17,30,454.0,90.0,3.2,13.4,215.0,128.96,84.28
2018,4,30,17,45,378.5,78.0,3.1,13.0,167.0,82.24,52.97
2018,4,30,18,0,303.0,66.0,3.0,12.6,119.0,49.79,38.48
2018,4,30,18,15,206.5,50.0,2.85,12.25,80.5,38.08,27.3
2018,4,30,18,30,110.0,34.0,2.7,11.9,42.0,26.1,12.24
2018,4,30,18,45,56.5,18.0,2.5,11.55,22.0,15.36,0.0
2018,4,30,19,0,3.0,2.0,2.3,11.2,2.0,0.0,0.0
2018,4,30,19,15,1.5,1.0,2.1,10.9,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,1,5,15,9.0,8.0,2.45,10.3,8.5,6.83,0.0
2018,5,1,5,30,18.0,16.0,2.5,10.5,17.0,13.02,0.0
2018,5,1,5,45,53.0,33.5,2.6,10.7,40.5,26.41,15.92
2018,5,1,6,0,88.0,51.0,2.7,10.9,64.0,39.63,29.3
2018,5,1,6,15,137.5,70.0,2.65,11.1,99.5,54.47,40.08
2018,5,1,6,30,187.0,89.0,2.6,11.3,135.0,85.12,60.62
2018,5,1,6,45,171.0,105.5,2.6,11.5,155.0,111.06,82.21
2018,5,1,7,0,155.0,122.0,2.6,11.7,175.0,133.52,102.41
2018,5,1,7,15,115.5,146.0,2.55,12.25,189.0,154.4,122.06
2018,5,1,7,30,76.0,170.0,2.5,12.8,203.0,167.37,134.21
2018,5,1,7,45,189.0,184.5,2.4,13.35,281.0,233.29,186.72
2018,5,1,8,0,302.0,199.0,2.3,13.9,359.0,313.76,251.0
2018,5,1,8,15,501.0,174.5,2.35,14.55,469.0,417.51,333.01
2018,5,1,8,30,700.0,150.0,2.4,15.2,579.0,539.03,427.29
2018,5,1,8,45,727.5,150.5,2.4,15.85,625.5,593.92,468.61
2018,5,1,9,0,755.0,151.0,2.4,16.5,672.0,649.3,509.43
2018,5,1,9,15,782.5,147.5,2.45,17.05,714.5,698.77,545.4
2018,5,1,9,30,810.0,144.0,2.5,17.6,757.0,749.82,581.6
2018,5,1,9,45,836.5,137.0,2.55,18.1,795.0,795.96,613.22
2018,5,1,10,0,863.0,130.0,2.6,18.6,833.0,832.6,636.63
2018,5,1,10,15,871.0,130.5,2.65,19.0,860.5,866.97,658.57
2018,5,1,10,30,879.0,131.0,2.7,19.4,888.0,898.48,678.41
2018,5,1,10,45,885.5,131.5,2.8,19.8,909.0,925.63,695.61
2018,5,1,11,0,892.0,132.0,2.9,20.2,930.0,949.52,710.62
2018,5,1,11,15,896.0,132.0,2.9,20.45,943.5,967.25,721.14
2018,5,1,11,30,900.0,132.0,2.9,20.7,957.0,981.42,729.38
2018,5,1,11,45,902.0,131.5,2.95,20.95,962.5,989.6,734.18
2018,5,1,12,0,904.0,131.0,3.0,21.2,968.0,994.08,736.68
2018,5,1,12,15,905.0,130.5,3.0,21.3,966.0,993.86,736.24
2018,5,1,12,30,906.0,130.0,3.0,21.4,964.0,989.9,733.48
2018,5,1,12,45,906.0,127.0,3.05,21.5,953.5,978.9,726.6
2018,5,1,13,0,906.0,124.0,3.1,21.6,943.0,964.17,717.37
2018,5,1,13,15,901.5,124.0,3.2,21.6,925.0,944.5,705.55
2018,5,1,13,30,897.0,124.0,3.3,21.6,907.0,921.38,691.39
2018,5,1,13,45,872.5,132.5,3.35,21.6,876.5,885.71,668.28
2018,5,1,14,0,848.0,141.0,3.4,21.6,846.0,857.19,650.03
2018,5,1,14,15,807.0,153.0,3.5,21.4,803.0,807.36,617.42
2018,5,1,14,30,766.0,165.0,3.6,21.2,760.0,760.53,585.2
2018,5,1,14,45,629.5,208.0,3.65,21.0,681.0,670.09,518.61
2018,5,1,15,0,493.0,251.0,3.7,20.8,602.0,582.55,453.07
2018,5,1,15,15,388.0,262.0,3.7,20.8,528.0,491.03,383.77
2018,5,1,15,30,283.0,273.0,3.7,20.8,454.0,418.15,327.39
2018,5,1,15,45,332.5,240.0,3.8,19.95,437.0,397.49,312.85
2018,5,1,16,0,382.0,207.0,3.9,19.1,420.0,371.25,292.58
2018,5,1,16,15,429.5,176.5,3.9,18.45,394.5,346.37,271.61
2018,5,1,16,30,477.0,146.0,3.9,17.8,369.0,308.98,239.16
2018,5,1,16,45,430.0,135.0,3.9,17.1,318.0,253.41,192.71
2018,5,1,17,0,383.0,124.0,3.9,16.4,267.0,202.88,150.28
2018,5,1,17,15,357.0,105.5,3.8,15.65,223.0,155.4,110.15
2018,5,1,17,30,331.0,87.0,3.7,14.9,179.0,111.13,74.3
2018,5,1,17,45,314.0,72.0,3.6,14.15,144.5,73.43,47.45
2018,5,1,18,0,297.0,57.0,3.5,13.4,110.0,43.14,32.53
2018,5,1,18,15,230.5,45.0,3.3,12.9,78.0,34.41,24.13
2018,5,1,18,30,164.0,33.0,3.1,12.4,46.0,25.49,12.54
2018,5,1,18,45,86.5,18.0,2.9,11.85,24.5,15.36,0.0
2018,5,1,19,0,9.0,3.0,2.7,11.3,3.0,0.0,0.0
2018,5,1,19,15,4.5,1.5,2.75,11.2,1.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,2,5,15,46.0,11.0,2.15,10.7,13.5,9.39,0.0
2018,5,2,5,30,92.0,22.0,2.2,10.9,27.0,17.21,0.0
2018,5,2,5,45,198.0,37.5,2.2,11.05,62.5,28.87,18.23
2018,5,2,6,0,304.0,53.0,2.2,11.2,98.0,40.5,30.1
2018,5,2,6,15,386.5,64.0,2.15,11.55,144.5,52.82,36.86
2018,5,2,6,30,469.0,75.0,2.1,11.9,191.0,99.03,61.73
2018,5,2,6,45,528.0,83.0,2.05,12.3,242.5,147.12,96.31
2018,5,2,7,0,587.0,91.0,2.0,12.7,294.0,202.31,141.48
2018,5,2,7,15,631.0,95.5,1.9,13.3,346.0,257.19,188.92
2018,5,2,7,30,675.0,100.0,1.8,13.9,398.0,316.52,240.19
2018,5,2,7,45,709.5,103.5,1.7,14.55,450.5,375.37,290.31
2018,5,2,8,0,744.0,107.0,1.6,15.2,503.0,436.81,340.87
2018,5,2,8,15,768.0,110.0,1.5,15.9,552.0,495.42,387.36
2018,5,2,8,30,792.0,113.0,1.4,16.6,601.0,553.75,431.71
2018,5,2,8,45,811.5,115.0,1.3,17.3,646.5,608.81,471.78
2018,5,2,9,0,831.0,117.0,1.2,18.0,692.0,663.44,509.81
2018,5,2,9,15,844.5,118.0,1.15,18.65,731.5,712.19,542.74
2018,5,2,9,30,858.0,119.0,1.1,19.3,771.0,753.42,569.53
2018,5,2,9,45,869.0,120.0,1.1,19.95,805.5,796.0,595.55
2018,5,2,10,0,880.0,121.0,1.1,20.6,840.0,836.3,619.46
2018,5,2,10,15,887.5,121.5,1.2,21.15,867.5,870.67,640.82
2018,5,2,10,30,895.0,122.0,1.3,21.7,895.0,902.11,660.18
2018,5,2,10,45,900.5,123.0,1.4,22.25,916.0,929.13,676.61
2018,5,2,11,0,906.0,124.0,1.5,22.8,937.0,952.81,690.9
2018,5,2,11,15,909.0,124.5,1.7,23.05,950.0,970.24,703.38
2018,5,2,11,30,912.0,125.0,1.9,23.3,963.0,984.04,713.55
2018,5,2,11,45,912.5,125.0,2.1,23.55,967.5,991.32,719.54
2018,5,2,12,0,913.0,125.0,2.3,23.8,972.0,994.84,723.14
2018,5,2,12,15,913.0,124.0,2.5,23.8,969.0,993.17,724.1
2018,5,2,12,30,913.0,123.0,2.7,23.8,966.0,987.73,722.61
2018,5,2,12,45,911.0,122.5,2.85,23.8,955.5,977.14,717.3
2018,5,2,13,0,909.0,122.0,3.0,23.8,945.0,962.85,709.58
2018,5,2,13,15,905.5,121.0,3.1,23.7,927.5,943.09,698.12
2018,5,2,13,30,902.0,120.0,3.2,23.6,910.0,919.84,684.3
2018,5,2,13,45,897.0,118.5,3.3,23.45,885.0,891.43,667.05
2018,5,2,14,0,892.0,117.0,3.4,23.3,860.0,859.83,647.48
2018,5,2,14,15,884.0,115.0,3.4,23.05,828.0,822.34,623.35
2018,5,2,14,30,876.0,113.0,3.4,22.8,796.0,782.2,597.15
2018,5,2,14,45,865.0,111.5,3.4,22.5,758.0,737.92,567.35
2018,5,2,15,0,854.0,110.0,3.4,22.2,720.0,691.67,534.28
2018,5,2,15,15,839.5,107.0,3.4,22.2,676.5,643.65,498.38
2018,5,2,15,30,825.0,104.0,3.4,22.2,633.0,590.09,457.54
2018,5,2,15,45,808.0,100.5,3.3,21.5,586.0,533.91,414.47
2018,5,2,16,0,791.0,97.0,3.2,20.8,539.0,477.47,369.71
2018,5,2,16,15,769.0,92.5,3.2,20.2,489.5,418.04,321.16
2018,5,2,16,30,747.0,88.0,3.2,19.6,440.0,359.52,271.71
2018,5,2,16,45,714.5,83.5,3.15,19.05,388.0,297.07,218.03
2018,5,2,17,0,682.0,79.0,3.1,18.5,336.0,239.06,167.38
2018,5,2,17,15,636.0,73.0,2.95,17.75,284.0,180.38,117.7
2018,5,2,17,30,590.0,67.0,2.8,17.0,232.0,126.79,75.51
2018,5,2,17,45,521.5,59.0,2.65,16.25,182.5,75.68,43.0
2018,5,2,18,0,453.0,51.0,2.5,15.5,133.0,41.04,30.44
2018,5,2,18,15,346.0,40.5,2.3,14.8,91.5,33.07,22.86
2018,5,2,18,30,239.0,30.0,2.1,14.1,50.0,23.37,11.51
2018,5,2,18,45,131.0,17.0,1.9,13.35,27.0,14.51,0.0
2018,5,2,19,0,23.0,4.0,1.7,12.6,4.0,0.0,0.0
2018,5,2,19,15,11.5,2.0,1.75,12.35,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,3,5,15,4.0,2.0,2.25,11.5,2.0,1.71,0.0
2018,5,3,5,30,8.0,4.0,2.3,11.6,4.0,3.53,0.0
2018,5,3,5,45,17.5,7.5,2.4,11.7,9.5,6.18,0.0
2018,5,3,6,0,27.0,11.0,2.5,11.8,15.0,8.97,2.28
2018,5,3,6,15,13.5,13.0,2.45,11.95,15.0,11.3,4.51
2018,5,3,6,30,0.0,15.0,2.4,12.1,15.0,12.34,5.04
2018,5,3,6,45,0.0,25.0,2.4,12.25,25.0,20.6,12.24
2018,5,3,7,0,0.0,35.0,2.4,12.4,35.0,28.89,19.39
2018,5,3,7,15,0.0,36.0,2.4,12.7,36.0,29.73,20.03
2018,5,3,7,30,0.0,37.0,2.4,13.0,37.0,30.58,20.65
2018,5,3,7,45,0.0,40.5,2.4,13.25,40.5,33.5,23.04
2018,5,3,8,0,0.0,44.0,2.4,13.5,44.0,36.44,25.42
2018,5,3,8,15,0.0,57.5,2.4,14.0,57.5,47.7,34.77
2018,5,3,8,30,0.0,71.0,2.4,14.5,71.0,58.99,44.03
2018,5,3,8,45,0.0,91.5,2.4,14.95,91.5,76.18,58.08
2018,5,3,9,0,0.0,112.0,2.4,15.4,112.0,93.49,72.06
2018,5,3,9,15,2.5,147.5,2.5,15.95,149.5,125.41,97.8
2018,5,3,9,30,5.0,183.0,2.6,16.5,187.0,157.86,123.56
2018,5,3,9,45,11.5,230.5,2.65,17.0,240.0,204.34,160.22
2018,5,3,10,0,18.0,278.0,2.7,17.5,293.0,251.82,196.99
2018,5,3,10,15,35.0,319.5,2.75,17.85,349.5,315.52,246.1
2018,5,3,10,30,52.0,361.0,2.8,18.2,406.0,370.78,287.87
2018,5,3,10,45,114.5,398.0,2.9,18.5,500.0,477.45,368.82
