Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,11,0,177.0,435.0,3.0,18.8,594.0,572.97,439.39
2018,5,3,11,15,423.5,344.0,3.0,19.0,732.0,745.61,568.79
2018,5,3,11,30,670.0,253.0,3.0,19.2,870.0,899.21,679.51
2018,5,3,11,45,797.0,188.5,3.05,19.4,926.5,953.82,715.95
2018,5,3,12,0,924.0,124.0,3.1,19.6,983.0,1002.16,747.62
2018,5,3,12,15,926.5,122.5,3.1,19.7,981.5,1002.35,747.04
2018,5,3,12,30,929.0,121.0,3.1,19.8,980.0,998.7,744.47
2018,5,3,12,45,930.0,118.0,3.15,19.95,970.0,988.37,737.85
2018,5,3,13,0,931.0,115.0,3.2,20.1,960.0,974.2,728.8
2018,5,3,13,15,927.5,114.0,3.2,20.15,941.5,954.07,715.73
2018,5,3,13,30,924.0,113.0,3.2,20.2,923.0,930.36,700.33
2018,5,3,13,45,918.5,111.5,3.25,20.25,897.5,900.99,681.42
2018,5,3,14,0,913.0,110.0,3.3,20.3,872.0,868.39,660.21
2018,5,3,14,15,904.5,109.0,3.3,20.25,840.0,830.82,635.37
2018,5,3,14,30,896.0,108.0,3.3,20.2,808.0,790.57,608.46
2018,5,3,14,45,885.0,106.0,3.25,20.1,769.5,745.11,577.11
2018,5,3,15,0,874.0,104.0,3.2,20.0,731.0,697.61,542.33
2018,5,3,15,15,852.0,103.0,3.2,20.0,683.5,642.38,500.97
2018,5,3,15,30,830.0,102.0,3.2,20.0,636.0,589.26,460.07
2018,5,3,15,45,758.5,110.0,3.1,19.6,570.0,515.12,402.58
2018,5,3,16,0,687.0,118.0,3.0,19.2,504.0,445.43,347.33
2018,5,3,16,15,715.0,103.5,2.9,18.85,472.0,402.89,311.08
2018,5,3,16,30,743.0,89.0,2.8,18.5,440.0,357.6,270.79
2018,5,3,16,45,708.5,85.5,2.75,18.1,389.0,295.75,217.42
2018,5,3,17,0,674.0,82.0,2.7,17.7,338.0,238.58,167.45
2018,5,3,17,15,626.5,77.0,2.55,17.05,286.5,181.07,118.82
2018,5,3,17,30,579.0,72.0,2.4,16.4,235.0,128.83,77.88
2018,5,3,17,45,508.0,64.0,2.25,15.7,185.5,78.38,46.01
2018,5,3,18,0,437.0,56.0,2.1,15.0,136.0,45.16,34.15
2018,5,3,18,15,333.0,44.0,1.95,14.3,94.0,36.04,25.53
2018,5,3,18,30,229.0,32.0,1.8,13.6,52.0,24.86,13.15
2018,5,3,18,45,126.0,18.5,1.6,12.85,28.5,15.79,0.0
2018,5,3,19,0,23.0,5.0,1.4,12.1,5.0,0.0,0.0
2018,5,3,19,15,11.5,2.5,1.45,11.8,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,4,5,15,11.0,6.5,1.05,9.6,7.0,5.55,0.0
2018,5,4,5,30,22.0,13.0,1.3,10.1,14.0,10.9,0.0
2018,5,4,5,45,106.0,27.5,1.55,10.6,42.5,21.84,12.83
2018,5,4,6,0,190.0,42.0,1.8,11.1,71.0,31.81,22.56
2018,5,4,6,15,116.5,43.5,1.9,11.75,63.5,35.27,26.03
2018,5,4,6,30,43.0,45.0,2.0,12.4,56.0,40.85,28.03
2018,5,4,6,45,29.0,73.0,2.15,13.05,81.0,64.5,48.59
2018,5,4,7,0,15.0,101.0,2.3,13.7,106.0,85.92,67.29
2018,5,4,7,15,60.5,140.0,2.15,14.35,166.0,132.08,104.26
2018,5,4,7,30,106.0,179.0,2.0,15.0,226.0,187.05,148.34
2018,5,4,7,45,149.0,204.5,1.85,15.7,279.5,233.58,185.22
2018,5,4,8,0,192.0,230.0,1.7,16.4,333.0,285.17,225.7
2018,5,4,8,15,317.5,225.0,1.45,17.2,414.0,361.7,284.51
2018,5,4,8,30,443.0,220.0,1.2,18.0,495.0,453.06,352.85
2018,5,4,8,45,441.0,240.5,0.9,18.85,531.0,495.69,381.54
2018,5,4,9,0,439.0,261.0,0.6,19.7,567.0,537.01,407.62
2018,5,4,9,15,499.0,253.5,0.55,20.6,620.0,594.67,446.8
2018,5,4,9,30,559.0,246.0,0.5,21.5,673.0,655.36,486.59
2018,5,4,9,45,659.0,213.5,0.45,22.4,738.5,730.7,535.53
2018,5,4,10,0,759.0,181.0,0.4,23.3,804.0,805.39,582.14
2018,5,4,10,15,699.5,219.0,0.45,24.2,808.0,817.41,585.98
2018,5,4,10,30,640.0,257.0,0.5,25.1,812.0,822.14,585.93
2018,5,4,10,45,583.0,296.0,0.55,26.05,810.5,822.05,582.77
2018,5,4,11,0,526.0,335.0,0.6,27.0,809.0,820.24,578.45
2018,5,4,11,15,584.5,309.0,0.7,27.4,842.5,859.56,605.11
2018,5,4,11,30,643.0,283.0,0.8,27.8,876.0,899.46,631.33
2018,5,4,11,45,589.5,316.0,0.95,28.2,862.0,883.92,621.11
2018,5,4,12,0,536.0,349.0,1.1,28.6,848.0,866.81,610.3
2018,5,4,12,15,700.5,251.0,1.05,28.75,901.5,931.6,654.24
2018,5,4,12,30,865.0,153.0,1.0,28.9,955.0,965.86,673.83
2018,5,4,12,45,852.5,159.0,1.0,29.05,942.0,965.58,673.05
2018,5,4,13,0,840.0,165.0,1.0,29.2,929.0,948.21,662.39
2018,5,4,13,15,792.0,188.0,1.05,29.25,897.0,911.53,641.14
2018,5,4,13,30,744.0,211.0,1.1,29.3,865.0,880.82,623.59
2018,5,4,13,45,745.0,202.5,1.15,29.3,841.5,853.2,607.67
2018,5,4,14,0,746.0,194.0,1.2,29.3,818.0,822.55,589.42
2018,5,4,14,15,767.5,174.5,1.35,29.15,795.5,790.01,571.62
2018,5,4,14,30,789.0,155.0,1.5,29.0,773.0,759.16,554.0
2018,5,4,14,45,801.0,140.5,1.65,28.85,741.5,721.58,530.84
2018,5,4,15,0,813.0,126.0,1.8,28.7,710.0,680.26,504.17
2018,5,4,15,15,810.5,118.5,1.8,28.7,671.0,632.93,470.84
2018,5,4,15,30,808.0,111.0,1.8,28.7,632.0,583.47,435.02
2018,5,4,15,45,786.0,106.0,2.15,27.85,582.0,524.22,393.66
2018,5,4,16,0,764.0,101.0,2.5,27.0,532.0,465.31,350.19
2018,5,4,16,15,739.5,99.5,2.65,26.15,485.0,409.26,306.26
2018,5,4,16,30,715.0,98.0,2.8,25.3,438.0,352.71,260.27
2018,5,4,16,45,681.0,92.5,2.95,24.4,386.0,292.52,210.35
2018,5,4,17,0,647.0,87.0,3.1,23.5,334.0,235.35,162.15
2018,5,4,17,15,601.0,80.0,3.05,22.35,282.5,178.09,115.11
2018,5,4,17,30,555.0,73.0,3.0,21.2,231.0,125.99,75.22
2018,5,4,17,45,487.0,64.0,2.9,20.0,182.0,76.5,44.5
2018,5,4,18,0,419.0,55.0,2.8,18.8,133.0,44.1,32.7
2018,5,4,18,15,317.5,44.0,2.65,17.8,92.5,33.95,23.4
2018,5,4,18,30,216.0,33.0,2.5,16.8,52.0,25.57,13.89
2018,5,4,18,45,118.0,19.0,2.3,15.85,28.5,16.22,0.0
2018,5,4,19,0,20.0,5.0,2.1,14.9,5.0,4.27,0.0
2018,5,4,19,15,10.0,2.5,2.05,14.5,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,5,5,15,4.5,8.0,1.75,11.45,8.5,6.83,0.0
2018,5,5,5,30,9.0,16.0,1.8,11.8,17.0,13.41,0.0
2018,5,5,5,45,4.5,31.0,1.85,12.15,31.5,25.29,15.77
2018,5,5,6,0,0.0,46.0,1.9,12.5,46.0,37.18,27.18
2018,5,5,6,15,0.5,59.5,1.9,12.85,59.5,48.05,37.3
2018,5,5,6,30,1.0,73.0,1.9,13.2,73.0,59.42,45.39
2018,5,5,6,45,1.5,89.5,1.85,13.5,90.0,73.22,57.16
2018,5,5,7,0,2.0,106.0,1.8,13.8,107.0,87.24,68.88
2018,5,5,7,15,15.0,136.0,1.85,14.0,143.0,115.55,92.02
2018,5,5,7,30,28.0,166.0,1.9,14.2,179.0,147.77,118.23
2018,5,5,7,45,91.0,198.5,1.95,14.45,246.5,202.04,161.47
2018,5,5,8,0,154.0,231.0,2.0,14.7,314.0,268.86,214.76
2018,5,5,8,15,179.0,253.5,2.05,15.0,358.5,311.53,248.49
2018,5,5,8,30,204.0,276.0,2.1,15.3,403.0,356.69,283.79
2018,5,5,8,45,261.5,287.5,2.1,15.65,462.5,421.4,333.72
2018,5,5,9,0,319.0,299.0,2.1,16.0,522.0,484.08,381.21
2018,5,5,9,15,335.0,315.0,2.05,16.8,561.0,526.63,411.38
2018,5,5,9,30,351.0,331.0,2.0,17.6,600.0,569.55,441.18
2018,5,5,9,45,380.0,335.0,1.9,18.45,638.0,611.45,469.57
2018,5,5,10,0,409.0,339.0,1.8,19.3,676.0,664.58,504.93
2018,5,5,10,15,400.5,354.5,1.7,20.2,693.5,687.2,517.24
2018,5,5,10,30,392.0,370.0,1.6,21.1,711.0,696.72,520.64
2018,5,5,10,45,358.5,392.0,1.5,21.95,709.5,699.1,518.44
2018,5,5,11,0,325.0,414.0,1.4,22.8,708.0,698.5,514.21
2018,5,5,11,15,320.5,422.5,1.4,23.1,715.5,709.02,520.3
2018,5,5,11,30,316.0,431.0,1.4,23.4,723.0,717.8,525.1
2018,5,5,11,45,270.0,442.5,1.45,23.7,693.0,688.77,503.99
2018,5,5,12,0,224.0,454.0,1.5,24.0,663.0,643.16,472.01
2018,5,5,12,15,180.5,453.5,1.7,23.7,621.5,601.5,444.42
2018,5,5,12,30,137.0,453.0,1.9,23.4,580.0,558.99,415.41
2018,5,5,12,45,154.5,447.5,2.05,23.15,589.5,567.91,423.69
2018,5,5,13,0,172.0,442.0,2.2,22.9,599.0,575.52,430.72
2018,5,5,13,15,151.0,418.5,2.45,22.25,554.0,530.12,400.15
2018,5,5,13,30,130.0,395.0,2.7,21.6,509.0,484.88,369.17
2018,5,5,13,45,75.0,326.0,2.9,21.0,391.5,355.78,273.98
2018,5,5,14,0,20.0,257.0,3.1,20.4,274.0,235.23,181.71
2018,5,5,14,15,28.0,276.5,3.2,19.55,299.0,267.02,207.78
2018,5,5,14,30,36.0,296.0,3.3,18.7,324.0,288.96,225.91
2018,5,5,14,45,29.0,273.5,3.45,17.85,295.5,261.21,205.19
2018,5,5,15,0,22.0,251.0,3.6,17.0,267.0,227.08,179.21
2018,5,5,15,15,28.0,246.5,3.6,17.0,265.5,231.96,183.62
2018,5,5,15,30,34.0,242.0,3.6,17.0,264.0,229.03,181.69
2018,5,5,15,45,95.5,239.0,3.85,16.15,294.5,255.71,204.48
2018,5,5,16,0,157.0,236.0,4.1,15.3,325.0,280.92,225.32
2018,5,5,16,15,267.0,203.0,3.95,15.15,337.5,291.82,232.6
2018,5,5,16,30,377.0,170.0,3.8,15.0,350.0,289.2,226.96
2018,5,5,16,45,402.5,143.5,3.7,14.9,315.5,248.5,190.47
2018,5,5,17,0,428.0,117.0,3.6,14.8,281.0,204.53,150.46
2018,5,5,17,15,481.5,97.0,3.45,14.45,256.0,167.63,115.22
2018,5,5,17,30,535.0,77.0,3.3,14.1,231.0,126.26,78.56
2018,5,5,17,45,466.0,69.0,3.1,13.75,183.5,78.95,48.58
2018,5,5,18,0,397.0,61.0,2.9,13.4,136.0,46.51,35.62
2018,5,5,18,15,297.0,48.5,2.8,13.0,95.0,37.2,26.79
2018,5,5,18,30,197.0,36.0,2.7,12.6,54.0,27.79,16.3
2018,5,5,18,45,107.0,20.5,2.6,12.2,29.5,17.5,0.0
2018,5,5,19,0,17.0,5.0,2.5,11.8,5.0,4.27,0.0
2018,5,5,19,15,8.5,2.5,2.5,11.65,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,6,4,45,2.0,0.5,2.2,10.4,0.5,0.0,0.0
2018,5,6,5,0,4.0,1.0,2.2,10.4,1.0,0.0,0.0
2018,5,6,5,15,66.5,13.5,2.35,10.65,17.5,11.52,0.0
2018,5,6,5,30,129.0,26.0,2.5,10.9,34.0,20.15,2.85
2018,5,6,5,45,193.5,39.0,2.6,11.15,64.0,29.9,19.89
2018,5,6,6,0,258.0,52.0,2.7,11.4,94.0,39.44,29.34
2018,5,6,6,15,179.5,63.5,2.75,11.75,97.5,50.31,39.5
2018,5,6,6,30,101.0,75.0,2.8,12.1,101.0,68.18,49.36
2018,5,6,6,45,143.5,102.0,2.8,12.5,148.5,103.26,76.56
2018,5,6,7,0,186.0,129.0,2.8,12.9,196.0,145.46,110.62
2018,5,6,7,15,143.5,153.5,2.75,13.4,210.0,166.6,130.59
2018,5,6,7,30,101.0,178.0,2.7,13.9,224.0,184.03,146.65
2018,5,6,7,45,77.0,196.5,2.6,14.45,234.0,194.78,155.86
2018,5,6,8,0,53.0,215.0,2.5,15.0,244.0,205.81,164.69
2018,5,6,8,15,85.0,247.0,2.6,15.5,298.0,253.41,202.49
2018,5,6,8,30,117.0,279.0,2.7,16.0,352.0,311.29,247.87
2018,5,6,8,45,191.0,287.5,2.75,16.55,417.0,371.1,294.55
2018,5,6,9,0,265.0,296.0,2.8,17.1,482.0,445.8,351.96
2018,5,6,9,15,392.5,274.0,2.85,17.55,567.0,537.48,422.16
2018,5,6,9,30,520.0,252.0,2.9,18.0,652.0,629.85,491.43
2018,5,6,9,45,684.0,195.5,3.0,18.45,745.5,730.17,566.08
2018,5,6,10,0,848.0,139.0,3.1,18.9,839.0,829.01,636.73
2018,5,6,10,15,839.5,149.5,3.2,19.25,861.5,859.29,655.96
2018,5,6,10,30,831.0,160.0,3.3,19.6,884.0,885.8,673.04
2018,5,6,10,45,810.0,178.5,3.45,19.95,897.5,904.94,685.36
2018,5,6,11,0,789.0,197.0,3.6,20.3,911.0,919.49,694.64
2018,5,6,11,15,701.5,247.0,3.7,20.4,888.5,908.18,685.9
2018,5,6,11,30,614.0,297.0,3.8,20.5,866.0,881.12,665.11
2018,5,6,11,45,530.5,342.5,3.85,20.6,836.0,849.95,641.3
2018,5,6,12,0,447.0,388.0,3.9,20.7,806.0,815.43,615.01
2018,5,6,12,15,490.5,370.0,3.9,20.6,827.5,839.34,633.28
2018,5,6,12,30,534.0,352.0,3.9,20.5,849.0,860.29,649.1
2018,5,6,12,45,567.0,329.0,3.9,20.4,851.5,863.5,652.61
2018,5,6,13,0,600.0,306.0,3.9,20.3,854.0,863.52,654.06
2018,5,6,13,15,481.0,347.5,3.85,19.95,781.0,783.15,595.86
2018,5,6,13,30,362.0,389.0,3.8,19.6,708.0,693.66,530.75
2018,5,6,13,45,357.0,369.5,3.75,19.2,677.0,659.91,508.07
2018,5,6,14,0,352.0,350.0,3.7,18.8,646.0,625.02,483.95
2018,5,6,14,15,389.5,327.0,3.55,18.4,643.0,629.91,489.06
2018,5,6,14,30,427.0,304.0,3.4,18.0,640.0,620.18,483.24
2018,5,6,14,45,379.0,295.5,3.3,17.6,583.0,548.51,430.23
2018,5,6,15,0,331.0,287.0,3.2,17.2,526.0,490.01,386.34
2018,5,6,15,15,247.5,289.5,3.2,17.2,462.0,422.43,333.86
2018,5,6,15,30,164.0,292.0,3.2,17.2,398.0,354.38,280.58
2018,5,6,15,45,132.0,254.5,3.05,16.55,336.0,294.08,233.93
2018,5,6,16,0,100.0,217.0,2.9,15.9,274.0,237.34,189.29
2018,5,6,16,15,94.0,188.5,2.85,15.6,238.0,202.84,161.65
2018,5,6,16,30,88.0,160.0,2.8,15.3,202.0,169.26,134.25
2018,5,6,16,45,255.5,139.0,2.75,15.0,241.5,196.73,152.01
2018,5,6,17,0,423.0,118.0,2.7,14.7,281.0,203.36,149.49
2018,5,6,17,15,390.0,105.5,2.65,14.4,238.5,157.64,110.72
2018,5,6,17,30,357.0,93.0,2.6,14.1,196.0,115.71,77.39
2018,5,6,17,45,298.5,78.5,2.55,13.85,153.0,74.93,50.02
2018,5,6,18,0,240.0,64.0,2.5,13.6,110.0,47.79,36.76
2018,5,6,18,15,172.0,48.5,2.35,13.3,76.5,37.41,27.0
2018,5,6,18,30,104.0,33.0,2.2,13.0,43.0,25.68,14.92
2018,5,6,18,45,55.5,18.5,2.0,12.7,23.5,14.57,0.0
2018,5,6,19,0,7.0,4.0,1.8,12.4,4.0,3.41,0.0
2018,5,6,19,15,3.5,2.0,1.85,12.3,2.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,5,7,4,45,3.5,1.0,1.65,9.9,1.0,0.0,0.0
2018,5,7,5,0,7.0,2.0,1.7,10.0,2.0,0.0,0.0
2018,5,7,5,15,96.0,15.0,1.95,10.75,21.0,12.8,0.0
2018,5,7,5,30,185.0,28.0,2.2,11.5,40.0,21.77,5.42
2018,5,7,5,45,300.5,39.5,2.45,12.2,79.5,32.61,22.23
2018,5,7,6,0,416.0,51.0,2.7,12.9,119.0,41.43,30.94
2018,5,7,6,15,492.0,59.5,2.65,13.5,168.0,51.55,40.34
2018,5,7,6,30,568.0,68.0,2.6,14.1,217.0,98.83,57.72
2018,5,7,6,45,618.0,74.0,2.6,14.65,269.0,149.71,93.68
2018,5,7,7,0,668.0,80.0,2.6,15.2,321.0,206.32,140.03
2018,5,7,7,15,704.5,85.5,2.55,15.85,374.5,264.36,190.4
2018,5,7,7,30,741.0,91.0,2.5,16.5,428.0,325.85,243.79
2018,5,7,7,45,766.5,95.5,2.5,17.1,479.5,387.01,296.31
2018,5,7,8,0,792.0,100.0,2.5,17.7,531.0,447.62,346.91
2018,5,7,8,15,811.5,103.0,2.5,18.35,579.5,505.03,393.37
2018,5,7,8,30,831.0,106.0,2.5,19.0,628.0,562.56,438.27
2018,5,7,8,45,846.5,109.0,2.5,19.6,673.5,617.55,479.77
2018,5,7,9,0,862.0,112.0,2.5,20.2,719.0,671.65,519.23
2018,5,7,9,15,876.0,113.0,2.5,20.7,759.5,717.0,551.58
2018,5,7,9,30,890.0,114.0,2.5,21.2,800.0,764.54,584.49
2018,5,7,9,45,902.0,114.0,2.5,21.7,835.0,807.7,612.07
2018,5,7,10,0,914.0,114.0,2.5,22.2,870.0,848.55,637.55
2018,5,7,10,15,919.5,115.0,2.5,22.65,897.0,882.39,658.11
2018,5,7,10,30,925.0,116.0,2.5,23.1,924.0,913.08,676.41
2018,5,7,10,45,927.5,118.0,2.5,23.5,943.5,938.77,691.42
2018,5,7,11,0,930.0,120.0,2.5,23.9,963.0,960.9,704.08
2018,5,7,11,15,932.5,120.0,2.5,24.3,975.5,977.51,713.15
2018,5,7,11,30,935.0,120.0,2.5,24.7,988.0,990.42,719.9
2018,5,7,11,45,935.5,121.5,2.55,25.15,993.5,999.09,724.38
2018,5,7,12,0,936.0,123.0,2.6,25.6,999.0,1003.94,726.53
2018,5,7,12,15,867.0,163.5,2.65,25.75,973.5,989.61,717.32
2018,5,7,12,30,798.0,204.0,2.7,25.9,948.0,958.42,697.39
2018,5,7,12,45,700.0,258.0,2.8,26.1,905.0,920.42,672.33
2018,5,7,13,0,602.0,312.0,2.9,26.3,862.0,868.74,636.25
2018,5,7,13,15,598.5,304.5,2.9,26.3,842.5,846.54,622.17
2018,5,7,13,30,595.0,297.0,2.9,26.3,823.0,821.84,606.07
2018,5,7,13,45,622.0,272.5,2.95,26.3,808.5,807.17,597.68
2018,5,7,14,0,649.0,248.0,3.0,26.3,794.0,787.29,585.54
2018,5,7,14,15,730.5,198.5,3.0,26.2,791.5,782.57,584.74
2018,5,7,14,30,812.0,149.0,3.0,26.1,789.0,765.19,574.86
2018,5,7,14,45,834.5,133.0,3.0,25.95,763.5,732.76,552.85
2018,5,7,15,0,857.0,117.0,3.0,25.8,738.0,695.59,526.96
2018,5,7,15,15,842.5,114.5,3.0,25.8,694.5,643.81,489.11
2018,5,7,15,30,828.0,112.0,3.0,25.8,651.0,590.92,449.49
2018,5,7,15,45,810.5,108.0,3.1,25.1,603.5,534.22,407.31
2018,5,7,16,0,793.0,104.0,3.2,24.4,556.0,477.32,363.3
2018,5,7,16,15,770.5,99.5,3.25,23.7,505.5,418.0,315.69
2018,5,7,16,30,748.0,95.0,3.3,23.0,455.0,357.83,265.83
2018,5,7,16,45,717.0,89.0,3.3,22.35,402.5,296.52,213.88
2018,5,7,17,0,686.0,83.0,3.3,21.7,350.0,237.85,163.55
2018,5,7,17,15,641.0,77.5,3.15,20.7,298.0,180.1,115.63
2018,5,7,17,30,596.0,72.0,3.0,19.7,246.0,127.28,75.19
2018,5,7,17,45,528.0,64.5,2.8,18.75,196.0,76.87,44.62
2018,5,7,18,0,460.0,57.0,2.6,17.8,146.0,45.76,34.37
2018,5,7,18,15,356.5,46.5,2.35,16.95,103.0,37.95,27.08
2018,5,7,18,30,253.0,36.0,2.1,16.1,60.0,27.91,16.73
2018,5,7,18,45,143.5,22.0,1.85,15.2,34.0,17.15,0.0
2018,5,7,19,0,34.0,8.0,1.6,14.3,8.0,6.83,0.0
2018,5,7,19,15,17.0,4.0,1.7,14.05,4.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,8,4,45,5.0,1.0,2.05,11.15,1.0,0.0,0.0
2018,5,8,5,0,10.0,2.0,2.2,11.4,2.0,0.0,0.0
2018,5,8,5,15,111.5,14.5,2.45,11.85,22.0,12.38,0.0
2018,5,8,5,30,213.0,27.0,2.7,12.3,42.0,21.05,6.44
2018,5,8,5,45,327.0,37.5,2.95,12.75,82.0,30.78,20.73
2018,5,8,6,0,441.0,48.0,3.2,13.2,122.0,38.85,28.66
2018,5,8,6,15,511.5,55.5,3.35,13.6,170.0,48.13,37.3
2018,5,8,6,30,582.0,63.0,3.5,14.0,218.0,95.27,54.31
2018,5,8,6,45,628.0,69.0,3.6,14.4,269.0,146.3,90.57
2018,5,8,7,0,674.0,75.0,3.7,14.8,320.0,202.53,137.08
2018,5,8,7,15,707.0,79.5,3.7,15.25,371.5,258.94,186.79
2018,5,8,7,30,740.0,84.0,3.7,15.7,423.0,320.36,241.01
2018,5,8,7,45,735.0,95.5,3.75,16.15,464.5,374.12,289.07
2018,5,8,8,0,730.0,107.0,3.8,16.6,506.0,424.75,333.09
2018,5,8,8,15,775.0,103.5,3.65,16.6,561.5,486.46,384.33
2018,5,8,8,30,820.0,100.0,3.5,16.6,617.0,549.63,435.34
2018,5,8,8,45,831.0,103.5,3.4,16.55,659.5,601.73,476.64
2018,5,8,9,0,842.0,107.0,3.3,16.5,702.0,649.05,513.28
2018,5,8,9,15,851.0,110.0,3.15,16.45,740.0,695.66,548.1
2018,5,8,9,30,860.0,113.0,3.0,16.4,778.0,740.31,580.49
2018,5,8,9,45,841.5,128.5,2.9,16.35,802.5,780.23,607.75
2018,5,8,10,0,823.0,144.0,2.8,16.3,827.0,810.45,627.49
2018,5,8,10,15,792.0,169.5,2.75,16.5,844.0,835.2,643.03
2018,5,8,10,30,761.0,195.0,2.7,16.7,861.0,861.19,659.36
2018,5,8,10,45,828.5,158.5,2.7,16.9,898.5,898.67,683.86
2018,5,8,11,0,896.0,122.0,2.7,17.1,936.0,930.26,704.04
2018,5,8,11,15,901.5,120.5,2.7,17.75,949.0,947.64,713.35
2018,5,8,11,30,907.0,119.0,2.7,18.4,962.0,961.52,720.43
2018,5,8,11,45,911.5,117.0,2.7,19.05,968.0,970.41,724.26
2018,5,8,12,0,916.0,115.0,2.7,19.7,974.0,975.63,725.76
2018,5,8,12,15,806.5,187.5,2.8,20.45,942.5,953.52,709.82
2018,5,8,12,30,697.0,260.0,2.9,21.2,911.0,924.64,688.63
2018,5,8,12,45,727.0,237.5,2.95,21.95,909.5,924.24,688.07
2018,5,8,13,0,757.0,215.0,3.0,22.7,908.0,919.5,683.78
2018,5,8,13,15,829.0,163.5,3.2,22.9,909.0,913.52,681.12
2018,5,8,13,30,901.0,112.0,3.4,23.1,910.0,898.95,672.65
2018,5,8,13,45,896.5,110.0,3.6,23.35,885.5,870.7,654.68
2018,5,8,14,0,892.0,108.0,3.8,23.6,861.0,839.28,634.4
2018,5,8,14,15,884.0,107.0,3.95,23.2,829.5,803.03,611.84
2018,5,8,14,30,876.0,106.0,4.1,22.8,798.0,764.16,587.06
2018,5,8,14,45,866.0,103.5,4.25,22.45,760.5,720.05,557.21
2018,5,8,15,0,856.0,101.0,4.4,22.1,723.0,673.9,524.19
2018,5,8,15,15,842.5,99.0,4.4,22.1,680.5,624.27,486.49
2018,5,8,15,30,829.0,97.0,4.4,22.1,638.0,575.5,448.41
2018,5,8,15,45,809.5,94.5,4.4,21.1,591.0,519.38,405.34
2018,5,8,16,0,790.0,92.0,4.4,20.1,544.0,463.25,360.67
2018,5,8,16,15,763.0,89.5,4.2,19.7,493.5,404.34,311.19
2018,5,8,16,30,736.0,87.0,4.0,19.3,443.0,346.88,261.79
2018,5,8,16,45,701.0,83.5,3.8,18.85,391.5,285.73,208.81
2018,5,8,17,0,666.0,80.0,3.6,18.4,340.0,229.5,159.63
2018,5,8,17,15,619.0,75.0,3.4,17.95,289.0,173.24,112.2
2018,5,8,17,30,572.0,70.0,3.2,17.5,238.0,122.13,72.68
2018,5,8,17,45,503.5,63.0,3.0,17.05,189.5,73.78,43.23
2018,5,8,18,0,435.0,56.0,2.8,16.6,141.0,44.67,33.62
2018,5,8,18,15,336.5,46.0,2.6,16.15,100.0,37.32,26.68
2018,5,8,18,30,238.0,36.0,2.4,15.7,59.0,27.86,16.96
2018,5,8,18,45,135.5,22.0,2.2,15.25,33.5,17.13,0.0
2018,5,8,19,0,33.0,8.0,2.0,14.8,8.0,6.83,0.0
2018,5,8,19,15,16.5,4.0,1.85,14.55,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,9,4,45,6.0,1.0,1.65,11.3,1.0,0.0,0.0
2018,5,9,5,0,12.0,2.0,1.7,11.3,2.0,0.0,0.0
2018,5,9,5,15,103.0,13.0,2.05,11.9,20.0,11.1,0.0
2018,5,9,5,30,194.0,24.0,2.4,12.5,38.0,18.71,6.08
2018,5,9,5,45,300.0,34.5,2.7,13.15,76.0,27.95,18.36
2018,5,9,6,0,406.0,45.0,3.0,13.8,114.0,36.03,26.15
2018,5,9,6,15,299.0,48.5,3.1,14.2,109.0,38.99,29.12
2018,5,9,6,30,192.0,52.0,3.2,14.6,104.0,55.53,34.84
2018,5,9,6,45,202.5,78.5,3.3,15.05,143.5,92.66,64.25
2018,5,9,7,0,213.0,105.0,3.4,15.5,183.0,130.84,96.22
2018,5,9,7,15,267.0,136.0,3.45,15.95,249.0,185.75,141.03
2018,5,9,7,30,321.0,167.0,3.5,16.4,315.0,247.46,191.63
2018,5,9,7,45,301.0,193.0,3.55,16.9,344.0,283.37,222.5
2018,5,9,8,0,281.0,219.0,3.6,17.4,373.0,316.84,250.37
2018,5,9,8,15,173.5,227.0,3.65,17.75,325.0,284.1,225.38
2018,5,9,8,30,66.0,235.0,3.7,18.1,277.0,237.62,188.03
2018,5,9,8,45,51.5,255.5,3.8,18.5,289.5,251.41,198.39
2018,5,9,9,0,37.0,276.0,3.9,18.9,302.0,263.84,207.28
2018,5,9,9,15,74.0,302.5,4.0,19.2,358.5,315.53,247.74
2018,5,9,9,30,111.0,329.0,4.1,19.5,415.0,380.31,297.62
2018,5,9,9,45,179.5,337.0,4.15,19.8,483.0,445.87,348.21
2018,5,9,10,0,248.0,345.0,4.2,20.1,551.0,526.61,409.23
2018,5,9,10,15,329.5,340.0,4.25,20.3,623.0,599.12,463.8
2018,5,9,10,30,411.0,335.0,4.3,20.5,695.0,687.09,528.44
2018,5,9,10,45,486.5,314.5,4.3,20.65,750.5,746.42,571.74
2018,5,9,11,0,562.0,294.0,4.3,20.8,806.0,806.18,614.9
2018,5,9,11,15,755.0,200.0,4.3,20.9,897.5,898.26,682.24
2018,5,9,11,30,948.0,106.0,4.3,21.0,989.0,985.09,740.62
2018,5,9,11,45,947.5,106.5,4.3,21.05,993.0,991.95,744.28
2018,5,9,12,0,947.0,107.0,4.3,21.1,997.0,994.95,746.02
2018,5,9,12,15,943.0,109.5,4.25,21.15,993.5,992.72,744.08
2018,5,9,12,30,939.0,112.0,4.2,21.2,990.0,986.66,739.71
2018,5,9,12,45,932.0,114.5,4.15,21.25,978.0,974.07,731.05
2018,5,9,13,0,925.0,117.0,4.1,21.3,966.0,957.86,720.08
2018,5,9,13,15,921.5,116.0,4.1,21.3,948.0,937.97,707.1
2018,5,9,13,30,918.0,115.0,4.1,21.3,930.0,914.55,691.77
2018,5,9,13,45,913.0,114.0,4.1,21.3,905.0,886.44,673.21
2018,5,9,14,0,908.0,113.0,4.1,21.3,880.0,855.12,652.39
2018,5,9,14,15,900.5,111.0,4.15,21.2,848.0,817.85,627.75
2018,5,9,14,30,893.0,109.0,4.2,21.1,816.0,777.87,600.96
2018,5,9,14,45,883.0,106.5,4.25,20.95,778.0,733.15,569.69
2018,5,9,15,0,873.0,104.0,4.3,20.8,740.0,686.34,535.35
2018,5,9,15,15,859.5,101.5,4.3,20.8,696.5,635.54,496.7
2018,5,9,15,30,846.0,99.0,4.3,20.8,653.0,585.58,457.61
2018,5,9,15,45,827.0,96.5,4.35,20.2,605.5,528.92,413.54
2018,5,9,16,0,808.0,94.0,4.4,19.6,558.0,472.17,367.82
2018,5,9,16,15,781.5,91.5,4.35,19.1,507.0,412.54,318.04
2018,5,9,16,30,755.0,89.0,4.3,18.6,456.0,354.27,267.98
2018,5,9,16,45,720.0,85.5,4.3,18.1,403.5,292.05,214.01
2018,5,9,17,0,685.0,82.0,4.3,17.6,351.0,234.74,163.77
2018,5,9,17,15,637.5,77.0,4.1,17.0,299.0,177.31,115.22
2018,5,9,17,30,590.0,72.0,3.9,16.4,247.0,125.08,74.79
2018,5,9,17,45,521.0,65.0,3.7,15.8,197.5,75.67,44.81
2018,5,9,18,0,452.0,58.0,3.5,15.2,148.0,46.38,35.34
2018,5,9,18,15,348.5,47.5,3.2,14.65,105.0,38.6,28.01
2018,5,9,18,30,245.0,37.0,2.9,14.1,62.0,28.62,17.91
2018,5,9,18,45,138.0,22.5,2.65,13.55,35.0,17.51,0.0
2018,5,9,19,0,31.0,8.0,2.4,13.0,8.0,6.83,0.0
2018,5,9,19,15,15.5,4.0,2.45,12.95,4.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,10,4,45,3.0,1.0,2.3,12.3,1.0,0.0,0.0
2018,5,10,5,0,6.0,2.0,2.4,12.4,2.0,0.0,0.0
2018,5,10,5,15,48.0,15.0,2.45,12.6,18.5,12.8,0.0
2018,5,10,5,30,90.0,28.0,2.5,12.8,35.0,21.85,8.95
2018,5,10,5,45,139.0,43.5,2.55,13.0,63.5,33.57,23.29
2018,5,10,6,0,188.0,59.0,2.6,13.2,92.0,45.1,34.25
2018,5,10,6,15,245.0,75.0,2.65,13.55,132.5,58.64,46.69
2018,5,10,6,30,302.0,91.0,2.7,13.9,173.0,93.42,63.16
2018,5,10,6,45,394.0,99.5,2.75,14.25,230.0,135.66,92.06
2018,5,10,7,0,486.0,108.0,2.8,14.6,287.0,188.87,133.33
2018,5,10,7,15,594.5,104.0,2.8,15.2,356.0,249.62,182.38
2018,5,10,7,30,703.0,100.0,2.8,15.8,425.0,319.13,239.85
2018,5,10,7,45,717.5,107.5,2.85,16.4,472.0,374.83,288.28
2018,5,10,8,0,732.0,115.0,2.9,17.0,519.0,430.9,335.65
2018,5,10,8,15,759.5,117.0,3.0,17.45,569.0,489.1,383.41
2018,5,10,8,30,787.0,119.0,3.1,17.9,619.0,547.18,429.73
2018,5,10,8,45,809.0,120.0,3.2,18.4,665.0,601.79,472.08
2018,5,10,9,0,831.0,121.0,3.3,18.9,711.0,656.18,513.11
2018,5,10,9,15,803.5,141.5,3.35,19.15,738.0,694.73,541.15
2018,5,10,9,30,776.0,162.0,3.4,19.4,765.0,728.09,564.72
2018,5,10,9,45,674.0,219.5,3.45,19.7,759.5,738.43,569.44
2018,5,10,10,0,572.0,277.0,3.5,20.0,754.0,731.8,561.88
2018,5,10,10,15,542.0,304.0,3.5,20.15,767.5,751.95,574.83
2018,5,10,10,30,512.0,331.0,3.5,20.3,781.0,768.14,584.6
2018,5,10,10,45,512.5,340.5,3.55,20.45,799.5,791.47,600.36
2018,5,10,11,0,513.0,350.0,3.6,20.6,818.0,812.54,614.4
2018,5,10,11,15,561.5,329.5,3.55,20.75,848.0,847.4,638.89
2018,5,10,11,30,610.0,309.0,3.5,20.9,878.0,880.54,661.86
2018,5,10,11,45,678.0,272.5,3.5,21.0,908.0,916.65,687.71
2018,5,10,12,0,746.0,236.0,3.5,21.1,938.0,948.71,710.37
2018,5,10,12,15,764.5,223.5,3.5,21.2,941.0,953.27,712.94
2018,5,10,12,30,783.0,211.0,3.5,21.3,944.0,944.64,706.94
2018,5,10,12,45,795.0,200.0,3.55,21.45,937.5,938.32,702.89
2018,5,10,13,0,807.0,189.0,3.6,21.6,931.0,928.21,696.35
2018,5,10,13,15,810.5,182.5,3.7,21.3,915.5,910.84,686.45
2018,5,10,13,30,814.0,176.0,3.8,21.0,900.0,889.98,674.16
2018,5,10,13,45,812.5,170.5,3.9,20.7,876.0,862.39,657.14
2018,5,10,14,0,811.0,165.0,4.0,20.4,852.0,831.7,637.81
2018,5,10,14,15,821.5,152.5,4.05,20.15,826.0,800.85,617.86
2018,5,10,14,30,832.0,140.0,4.1,19.9,800.0,766.22,594.3
2018,5,10,14,45,838.0,129.5,4.1,19.65,767.5,726.62,566.2
2018,5,10,15,0,844.0,119.0,4.1,19.4,735.0,683.76,535.0
2018,5,10,15,15,829.5,116.5,4.1,19.4,692.0,632.8,496.16
2018,5,10,15,30,815.0,114.0,4.1,19.4,649.0,580.76,455.54
2018,5,10,15,45,795.0,110.5,4.1,18.75,601.0,524.16,411.36
2018,5,10,16,0,775.0,107.0,4.1,18.1,553.0,467.64,365.76
2018,5,10,16,15,747.5,103.5,4.0,17.65,502.0,406.93,315.1
2018,5,10,16,30,720.0,100.0,3.9,17.2,451.0,348.9,265.26
2018,5,10,16,45,685.5,95.5,3.85,16.75,399.5,289.8,213.83
2018,5,10,17,0,651.0,91.0,3.8,16.3,348.0,233.73,164.71
2018,5,10,17,15,598.0,85.5,3.7,15.75,295.5,176.97,117.11
2018,5,10,17,30,545.0,80.0,3.6,15.2,243.0,126.18,78.03
2018,5,10,17,45,470.0,72.5,3.45,14.6,193.5,78.98,49.37
2018,5,10,18,0,395.0,65.0,3.3,14.0,144.0,49.29,38.12
2018,5,10,18,15,296.0,53.5,3.2,13.65,103.0,40.8,30.09
2018,5,10,18,30,197.0,42.0,3.1,13.3,62.0,32.24,21.16
2018,5,10,18,45,109.0,25.0,2.95,12.9,35.0,19.45,0.0
2018,5,10,19,0,21.0,8.0,2.8,12.5,8.0,6.83,0.0
2018,5,10,19,15,10.5,4.0,2.85,12.45,4.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,11,4,45,10.0,2.0,1.25,10.5,2.0,0.0,0.0
2018,5,11,5,0,20.0,4.0,1.3,10.6,4.0,0.0,0.0
2018,5,11,5,15,79.5,16.0,1.6,11.2,21.5,13.66,0.0
2018,5,11,5,30,139.0,28.0,1.9,11.8,39.0,21.62,9.58
2018,5,11,5,45,191.5,43.0,2.15,12.4,70.0,32.78,22.76
2018,5,11,6,0,244.0,58.0,2.4,13.0,101.0,43.63,33.02
2018,5,11,6,15,303.0,71.5,2.65,13.7,142.5,55.23,43.65
2018,5,11,6,30,362.0,85.0,2.9,14.4,184.0,93.04,60.6
2018,5,11,6,45,404.5,97.5,3.1,15.1,230.0,135.09,90.85
2018,5,11,7,0,447.0,110.0,3.3,15.8,276.0,182.18,128.86
2018,5,11,7,15,496.0,119.5,3.35,16.35,329.0,233.29,171.75
2018,5,11,7,30,545.0,129.0,3.4,16.9,382.0,293.2,222.3
2018,5,11,7,45,543.5,145.0,3.5,17.45,421.5,337.46,260.99
2018,5,11,8,0,542.0,161.0,3.6,18.0,461.0,384.33,300.59
2018,5,11,8,15,570.5,168.5,3.65,18.55,509.0,441.39,346.62
2018,5,11,8,30,599.0,176.0,3.7,19.1,557.0,496.15,389.74
2018,5,11,8,45,580.5,198.5,3.75,19.7,589.0,537.72,421.37
2018,5,11,9,0,562.0,221.0,3.8,20.3,621.0,572.19,446.75
2018,5,11,9,15,595.5,224.0,3.95,20.9,669.0,629.08,488.73
2018,5,11,9,30,629.0,227.0,4.1,21.5,717.0,683.13,527.77
2018,5,11,9,45,694.5,209.0,4.2,22.05,771.0,742.88,570.91
2018,5,11,10,0,760.0,191.0,4.3,22.6,825.0,803.9,614.16
2018,5,11,10,15,804.5,175.5,4.35,23.0,866.0,845.8,642.78
2018,5,11,10,30,849.0,160.0,4.4,23.4,907.0,891.93,673.0
2018,5,11,10,45,877.0,148.5,4.45,23.75,935.5,914.67,686.97
2018,5,11,11,0,905.0,137.0,4.5,24.1,964.0,946.27,707.13
2018,5,11,11,15,928.5,125.0,4.55,24.3,983.5,970.47,722.67
2018,5,11,11,30,952.0,113.0,4.6,24.5,1003.0,991.33,736.04
2018,5,11,11,45,955.5,112.0,4.6,24.75,1009.0,1000.47,741.06
2018,5,11,12,0,959.0,111.0,4.6,25.0,1015.0,1005.77,743.69
2018,5,11,12,15,958.0,112.0,4.6,25.1,1013.0,1004.88,742.79
2018,5,11,12,30,957.0,113.0,4.6,25.2,1011.0,1000.11,739.46
2018,5,11,12,45,953.5,114.0,4.6,25.35,1000.0,989.19,732.01
2018,5,11,13,0,950.0,115.0,4.6,25.5,989.0,974.49,722.17
2018,5,11,13,15,945.5,113.5,4.6,25.55,969.5,952.87,708.07
2018,5,11,13,30,941.0,112.0,4.6,25.6,950.0,927.67,691.62
2018,5,11,13,45,936.5,110.0,4.6,25.7,924.5,898.55,672.37
2018,5,11,14,0,932.0,108.0,4.6,25.8,899.0,866.11,650.82
2018,5,11,14,15,924.5,106.5,4.65,25.85,866.5,828.65,626.13
2018,5,11,14,30,917.0,105.0,4.7,25.9,834.0,788.41,599.29
2018,5,11,14,45,907.0,103.0,4.75,25.95,795.5,743.36,567.91
2018,5,11,15,0,897.0,101.0,4.8,26.0,757.0,696.16,533.4
2018,5,11,15,15,884.0,98.5,4.8,26.0,713.5,644.74,494.85
2018,5,11,15,30,871.0,96.0,4.8,26.0,670.0,591.96,454.29
2018,5,11,15,45,854.5,93.5,4.8,25.8,622.5,537.42,411.56
2018,5,11,16,0,838.0,91.0,4.8,25.6,575.0,480.59,365.8
2018,5,11,16,15,818.5,87.0,4.6,25.2,525.0,421.01,316.53
2018,5,11,16,30,799.0,83.0,4.4,24.8,475.0,361.97,266.39
2018,5,11,16,45,771.0,79.0,4.2,24.45,422.5,301.29,214.2
2018,5,11,17,0,743.0,75.0,4.0,24.1,370.0,242.76,163.57
2018,5,11,17,15,702.5,69.5,3.65,23.2,317.0,183.21,114.28
2018,5,11,17,30,662.0,64.0,3.3,22.3,264.0,124.81,69.91
2018,5,11,17,45,602.5,57.5,2.95,21.45,213.0,72.1,39.15
2018,5,11,18,0,543.0,51.0,2.6,20.6,162.0,40.9,29.85
2018,5,11,18,15,448.0,42.5,2.45,19.8,117.0,34.52,23.98
2018,5,11,18,30,353.0,34.0,2.3,19.0,72.0,28.13,17.42
2018,5,11,18,45,214.0,22.0,2.15,18.15,41.5,18.36,0.0
2018,5,11,19,0,75.0,10.0,2.0,17.3,11.0,8.54,0.0
2018,5,11,19,15,37.5,5.0,2.0,17.1,5.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,1.95,16.7,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,1.9,16.05,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,1.9,15.75,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,12,4,45,13.0,2.0,1.2,11.85,2.0,0.0,0.0
2018,5,12,5,0,26.0,4.0,1.2,12.1,4.0,0.0,0.0
2018,5,12,5,15,142.0,16.5,1.15,13.15,27.0,14.08,0.0
2018,5,12,5,30,258.0,29.0,1.1,14.2,50.0,24.16,11.86
2018,5,12,5,45,368.0,38.5,1.1,15.25,91.5,31.45,21.42
2018,5,12,6,0,478.0,48.0,1.1,16.3,133.0,38.7,28.32
2018,5,12,6,15,549.0,55.0,1.3,17.05,183.0,46.64,35.56
2018,5,12,6,30,620.0,62.0,1.5,17.8,233.0,95.34,52.55
2018,5,12,6,45,666.5,67.0,1.65,18.6,285.5,147.56,88.22
2018,5,12,7,0,713.0,72.0,1.8,19.4,338.0,207.64,136.39
2018,5,12,7,15,746.5,75.5,1.9,20.1,390.5,264.87,185.3
2018,5,12,7,30,780.0,79.0,2.0,20.8,443.0,325.05,236.96
2018,5,12,7,45,804.5,82.0,2.1,21.5,494.5,384.03,287.08
2018,5,12,8,0,829.0,85.0,2.2,22.2,546.0,444.25,336.74
2018,5,12,8,15,847.5,88.0,2.2,22.7,595.0,501.92,382.93
2018,5,12,8,30,866.0,91.0,2.2,23.2,644.0,559.41,427.34
2018,5,12,8,45,880.5,93.0,2.2,23.7,689.0,613.23,467.55
2018,5,12,9,0,895.0,95.0,2.2,24.2,734.0,665.97,505.62
2018,5,12,9,15,901.0,99.5,2.25,24.5,773.0,713.93,539.77
2018,5,12,9,30,907.0,104.0,2.3,24.8,812.0,759.55,571.42
2018,5,12,9,45,909.5,108.5,2.3,25.1,844.0,799.97,597.13
2018,5,12,10,0,912.0,113.0,2.3,25.4,876.0,837.37,620.41
2018,5,12,10,15,917.0,114.5,2.4,25.65,902.5,870.88,641.81
2018,5,12,10,30,922.0,116.0,2.5,25.9,929.0,901.24,661.06
2018,5,12,10,45,926.0,117.0,2.6,26.1,949.0,926.97,677.37
2018,5,12,11,0,930.0,118.0,2.7,26.3,969.0,949.24,691.47
2018,5,12,11,15,931.0,119.0,2.8,26.4,980.5,965.22,701.81
2018,5,12,11,30,932.0,120.0,2.9,26.5,992.0,977.48,709.88
2018,5,12,11,45,931.5,120.5,3.0,26.6,996.0,984.15,714.43
2018,5,12,12,0,931.0,121.0,3.1,26.7,1000.0,987.05,716.67
2018,5,12,12,15,924.0,124.5,3.2,26.7,994.5,982.91,714.74
2018,5,12,12,30,917.0,128.0,3.3,26.7,989.0,975.05,710.52
2018,5,12,12,45,907.0,132.0,3.4,26.65,976.0,961.29,702.64
2018,5,12,13,0,897.0,136.0,3.5,26.6,963.0,944.07,692.54
2018,5,12,13,15,891.5,135.5,3.6,26.45,944.0,923.47,680.47
2018,5,12,13,30,886.0,135.0,3.7,26.3,925.0,899.54,666.12
2018,5,12,13,45,879.0,134.0,3.85,26.1,899.5,870.69,648.75
2018,5,12,14,0,872.0,133.0,4.0,25.9,874.0,838.87,629.14
2018,5,12,14,15,861.5,132.0,4.05,25.6,841.5,801.51,605.27
2018,5,12,14,30,851.0,131.0,4.1,25.3,809.0,768.29,583.61
2018,5,12,14,45,838.0,129.0,4.1,25.0,770.5,722.83,551.69
2018,5,12,15,0,825.0,127.0,4.1,24.7,732.0,675.66,517.83
2018,5,12,15,15,810.0,124.0,4.1,24.7,689.0,624.89,479.91
2018,5,12,15,30,795.0,121.0,4.1,24.7,646.0,573.14,440.31
2018,5,12,15,45,774.5,117.5,4.1,23.8,598.5,517.41,398.07
2018,5,12,16,0,754.0,114.0,4.1,22.9,551.0,460.77,353.65
2018,5,12,16,15,728.0,109.5,4.0,22.35,501.0,402.14,305.69
2018,5,12,16,30,702.0,105.0,3.9,21.8,451.0,344.95,257.57
2018,5,12,16,45,668.5,99.5,3.8,21.25,399.5,286.45,207.7
2018,5,12,17,0,635.0,94.0,3.7,20.7,348.0,230.91,160.04
2018,5,12,17,15,589.5,87.5,3.45,20.0,297.0,175.75,114.44
2018,5,12,17,30,544.0,81.0,3.2,19.3,246.0,125.64,76.46
2018,5,12,17,45,480.0,72.0,2.9,18.65,197.5,77.97,47.8
2018,5,12,18,0,416.0,63.0,2.6,18.0,149.0,50.15,38.28
2018,5,12,18,15,323.5,51.0,2.3,17.2,106.5,39.04,28.2
2018,5,12,18,30,231.0,39.0,2.0,16.4,64.0,30.05,19.38
2018,5,12,18,45,133.0,23.5,1.65,15.6,36.5,18.24,0.3
2018,5,12,19,0,35.0,8.0,1.3,14.8,9.0,6.83,0.0
2018,5,12,19,15,17.5,4.0,1.3,14.55,4.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,5,13,4,45,4.0,2.0,2.65,13.15,2.0,0.0,0.0
2018,5,13,5,0,8.0,4.0,2.7,13.2,4.0,0.0,0.0
2018,5,13,5,15,72.0,19.5,2.8,13.35,25.0,16.64,0.0
2018,5,13,5,30,136.0,35.0,2.9,13.5,46.0,27.0,14.51
2018,5,13,5,45,196.0,48.0,3.0,13.65,76.5,36.49,25.94
2018,5,13,6,0,256.0,61.0,3.1,13.8,107.0,45.83,34.89
2018,5,13,6,15,180.0,81.0,3.05,14.05,118.5,61.51,49.19
2018,5,13,6,30,104.0,101.0,3.0,14.3,130.0,86.4,64.43
2018,5,13,6,45,80.0,122.5,3.0,14.5,147.5,108.48,83.19
2018,5,13,7,0,56.0,144.0,3.0,14.7,165.0,127.39,100.02
2018,5,13,7,15,147.0,160.5,2.9,15.2,227.0,171.15,133.12
2018,5,13,7,30,238.0,177.0,2.8,15.7,289.0,227.2,177.17
2018,5,13,7,45,426.5,161.5,2.75,16.2,389.0,305.99,238.42
2018,5,13,8,0,615.0,146.0,2.7,16.7,489.0,404.91,316.25
2018,5,13,8,15,678.5,139.5,2.7,17.3,548.5,466.06,365.14
2018,5,13,8,30,742.0,133.0,2.7,17.9,608.0,531.88,416.61
2018,5,13,8,45,766.5,133.5,2.65,18.5,654.0,585.29,457.19
2018,5,13,9,0,791.0,134.0,2.6,19.1,700.0,638.69,496.51
2018,5,13,9,15,812.5,131.5,2.65,19.6,740.5,687.02,531.71
2018,5,13,9,30,834.0,129.0,2.7,20.1,781.0,734.45,565.41
