Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,11,30,943.0,103.0,2.8,33.9,999.0,933.99,660.67
2018,7,11,11,45,944.0,103.0,2.9,34.4,1006.0,943.72,665.86
2018,7,11,12,0,945.0,103.0,3.0,34.9,1013.0,949.77,668.82
2018,7,11,12,15,944.5,103.5,3.05,35.2,1012.5,951.22,669.19
2018,7,11,12,30,944.0,104.0,3.1,35.5,1012.0,948.99,667.35
2018,7,11,12,45,942.5,103.5,3.15,35.75,1004.0,941.24,662.29
2018,7,11,13,0,941.0,103.0,3.2,36.0,996.0,929.83,655.02
2018,7,11,13,15,937.5,103.0,3.3,36.0,980.5,913.5,645.7
2018,7,11,13,30,934.0,103.0,3.4,36.0,965.0,893.63,634.12
2018,7,11,13,45,929.5,102.0,3.5,36.0,942.5,868.58,619.16
2018,7,11,14,0,925.0,101.0,3.6,36.0,920.0,840.24,601.98
2018,7,11,14,15,918.5,100.0,3.65,35.65,891.0,807.21,582.21
2018,7,11,14,30,912.0,99.0,3.7,35.3,862.0,771.32,560.31
2018,7,11,14,45,903.0,98.0,3.8,35.0,827.0,731.01,534.36
2018,7,11,15,0,894.0,97.0,3.9,34.7,792.0,688.4,505.42
2018,7,11,15,15,883.5,95.0,3.9,34.7,752.0,641.88,472.06
2018,7,11,15,30,873.0,93.0,3.9,34.7,712.0,593.66,436.65
2018,7,11,15,45,858.0,91.0,4.0,33.4,667.0,541.63,399.85
2018,7,11,16,0,843.0,89.0,4.1,32.1,622.0,488.84,360.86
2018,7,11,16,15,822.5,87.0,4.1,31.15,573.5,432.52,317.07
2018,7,11,16,30,802.0,85.0,4.1,30.2,525.0,376.71,272.12
2018,7,11,16,45,777.5,81.5,4.1,29.3,474.5,319.03,224.51
2018,7,11,17,0,753.0,78.0,4.1,28.4,424.0,262.85,177.32
2018,7,11,17,15,720.0,74.0,3.95,27.35,373.0,206.36,130.67
2018,7,11,17,30,687.0,70.0,3.8,26.3,322.0,152.98,89.0
2018,7,11,17,45,640.0,65.0,3.7,25.2,271.5,97.39,52.04
2018,7,11,18,0,593.0,60.0,3.6,24.1,221.0,50.43,37.85
2018,7,11,18,15,526.5,53.5,3.45,23.15,174.5,42.34,30.88
2018,7,11,18,30,460.0,47.0,3.3,22.2,128.0,37.83,26.77
2018,7,11,18,45,359.0,38.0,3.15,21.25,89.0,31.01,20.38
2018,7,11,19,0,258.0,29.0,3.0,20.3,50.0,24.13,11.55
2018,7,11,19,15,144.5,17.0,2.9,19.85,27.5,14.51,0.0
2018,7,11,19,30,31.0,5.0,2.8,19.4,5.0,4.27,0.0
2018,7,11,19,45,15.5,2.5,2.7,18.95,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.5,18.35,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.95,17.4,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.65,16.8,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.65,16.6,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.75,16.35,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,12,4,45,14.5,3.0,1.65,15.4,3.0,0.0,0.0
2018,7,12,5,0,29.0,6.0,1.8,15.6,6.0,5.12,0.0
2018,7,12,5,15,77.5,17.0,1.9,16.15,23.0,13.21,0.0
2018,7,12,5,30,126.0,28.0,2.0,16.7,40.0,21.52,11.19
2018,7,12,5,45,66.5,44.5,2.05,17.3,51.0,35.02,24.42
2018,7,12,6,0,7.0,61.0,2.1,17.9,62.0,48.48,36.66
2018,7,12,6,15,26.0,81.5,2.15,18.75,88.5,62.87,49.46
2018,7,12,6,30,45.0,102.0,2.2,19.6,115.0,79.27,60.17
2018,7,12,6,45,89.0,124.0,2.25,20.5,155.5,103.3,77.02
2018,7,12,7,0,133.0,146.0,2.3,21.4,196.0,134.68,99.78
2018,7,12,7,15,224.0,158.5,2.3,22.2,257.5,174.72,128.24
2018,7,12,7,30,315.0,171.0,2.3,23.0,319.0,225.5,166.34
2018,7,12,7,45,423.5,162.0,2.3,23.75,384.5,277.51,205.91
2018,7,12,8,0,532.0,153.0,2.3,24.5,450.0,338.39,252.99
2018,7,12,8,15,345.5,217.0,2.35,25.3,416.5,338.37,256.41
2018,7,12,8,30,159.0,281.0,2.4,26.1,383.0,317.71,241.54
2018,7,12,8,45,233.0,292.5,2.5,26.85,453.5,382.92,290.12
2018,7,12,9,0,307.0,304.0,2.6,27.6,524.0,450.23,339.29
2018,7,12,9,15,321.0,319.0,2.6,28.15,560.5,488.79,366.45
2018,7,12,9,30,335.0,334.0,2.6,28.7,597.0,527.62,393.4
2018,7,12,9,45,335.5,341.0,2.65,29.25,614.0,549.93,408.28
2018,7,12,10,0,336.0,348.0,2.7,29.8,631.0,571.03,422.15
2018,7,12,10,15,441.5,318.5,2.7,30.25,703.5,649.34,477.38
2018,7,12,10,30,547.0,289.0,2.7,30.7,776.0,723.27,528.26
2018,7,12,10,45,451.5,349.5,2.7,31.15,758.0,713.62,517.71
2018,7,12,11,0,356.0,410.0,2.7,31.6,740.0,688.62,497.43
2018,7,12,11,15,462.5,355.5,2.8,32.05,791.0,750.01,540.69
2018,7,12,11,30,569.0,301.0,2.9,32.5,842.0,802.31,577.0
2018,7,12,11,45,612.5,278.5,2.95,32.95,864.5,827.99,593.67
2018,7,12,12,0,656.0,256.0,3.0,33.4,887.0,850.96,608.67
2018,7,12,12,15,674.5,245.5,3.05,33.6,894.0,859.28,614.16
2018,7,12,12,30,693.0,235.0,3.1,33.8,901.0,864.5,617.77
2018,7,12,12,45,673.5,244.5,3.2,34.0,887.5,850.94,608.57
2018,7,12,13,0,654.0,254.0,3.3,34.2,874.0,834.61,597.67
2018,7,12,13,15,663.0,241.5,3.25,34.0,861.5,820.81,589.43
2018,7,12,13,30,672.0,229.0,3.2,33.8,849.0,803.83,579.04
2018,7,12,13,45,689.5,212.0,3.2,33.6,835.0,786.57,568.82
2018,7,12,14,0,707.0,195.0,3.2,33.4,821.0,765.62,556.0
2018,7,12,14,15,740.5,172.0,3.15,33.05,808.5,744.03,543.02
2018,7,12,14,30,774.0,149.0,3.1,32.7,796.0,722.59,529.69
2018,7,12,14,45,733.0,159.0,3.0,32.4,751.5,673.69,495.66
2018,7,12,15,0,692.0,169.0,2.9,32.1,707.0,627.04,462.74
2018,7,12,15,15,719.0,148.5,2.9,32.1,682.0,593.54,439.12
2018,7,12,15,30,746.0,128.0,2.9,32.1,657.0,555.85,411.63
2018,7,12,15,45,683.0,141.0,2.8,31.4,601.5,496.42,368.04
2018,7,12,16,0,620.0,154.0,2.7,30.7,546.0,441.01,326.58
2018,7,12,16,15,646.0,133.5,2.75,30.1,513.5,398.8,293.58
2018,7,12,16,30,672.0,113.0,2.8,29.5,481.0,352.57,255.9
2018,7,12,16,45,652.5,105.5,2.8,28.9,435.0,299.48,212.37
2018,7,12,17,0,633.0,98.0,2.8,28.3,389.0,247.6,169.14
2018,7,12,17,15,598.5,93.0,2.8,27.5,341.5,196.34,127.36
2018,7,12,17,30,564.0,88.0,2.8,26.7,294.0,148.48,90.36
2018,7,12,17,45,495.5,82.5,2.85,25.9,243.5,101.34,59.91
2018,7,12,18,0,427.0,77.0,2.9,25.1,193.0,60.48,46.26
2018,7,12,18,15,310.5,68.0,2.8,24.35,143.0,50.69,37.84
2018,7,12,18,30,194.0,59.0,2.7,23.6,93.0,45.15,32.8
2018,7,12,18,45,135.5,44.0,2.6,22.85,64.0,33.95,22.65
2018,7,12,19,0,77.0,29.0,2.5,22.1,35.0,22.6,10.14
2018,7,12,19,15,42.5,16.0,2.45,21.75,19.0,13.66,0.0
2018,7,12,19,30,8.0,3.0,2.4,21.4,3.0,0.0,0.0
2018,7,12,19,45,4.0,1.5,2.3,21.05,1.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.2,20.7,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.15,20.6,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,2.05,20.45,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,2.0,20.3,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,2.0,20.2,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.95,20.1,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.85,19.95,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.75,19.8,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.7,19.7,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.75,19.6,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.85,19.45,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.95,19.25,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,2.05,18.95,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,2.1,18.8,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,2.15,18.65,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,2.3,18.35,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,2.4,17.65,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,2.4,17.35,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,2.35,17.05,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,2.3,16.95,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,7,13,4,45,2.5,1.5,2.25,17.05,1.5,0.0,0.0
2018,7,13,5,0,5.0,3.0,2.2,17.1,3.0,2.56,0.0
2018,7,13,5,15,7.0,15.5,2.2,17.55,16.0,12.74,0.0
2018,7,13,5,30,9.0,28.0,2.2,18.0,29.0,22.67,11.78
2018,7,13,5,45,34.0,46.5,2.2,18.4,52.5,36.74,25.71
2018,7,13,6,0,59.0,65.0,2.2,18.8,76.0,49.76,37.6
2018,7,13,6,15,43.0,63.5,2.2,19.35,73.0,50.99,39.0
2018,7,13,6,30,27.0,62.0,2.2,19.9,70.0,51.28,37.08
2018,7,13,6,45,13.5,45.5,2.15,20.4,49.5,39.49,27.02
2018,7,13,7,0,0.0,29.0,2.1,20.9,29.0,23.93,14.43
2018,7,13,7,15,0.5,42.5,2.15,21.6,42.5,35.24,23.73
2018,7,13,7,30,1.0,56.0,2.2,22.3,56.0,46.65,32.96
2018,7,13,7,45,11.0,100.5,2.25,22.95,106.5,86.89,65.31
2018,7,13,8,0,21.0,145.0,2.3,23.6,157.0,129.24,98.79
2018,7,13,8,15,87.5,191.0,2.35,24.3,246.0,201.76,154.96
2018,7,13,8,30,154.0,237.0,2.4,25.0,335.0,279.08,213.96
2018,7,13,8,45,143.5,263.5,2.45,25.7,360.0,305.71,233.49
2018,7,13,9,0,133.0,290.0,2.5,26.4,385.0,331.25,251.83
2018,7,13,9,15,175.0,291.0,2.55,26.95,423.5,366.76,278.17
2018,7,13,9,30,217.0,292.0,2.6,27.5,462.0,412.11,311.42
2018,7,13,9,45,456.0,243.0,2.6,28.1,620.5,558.2,419.54
2018,7,13,10,0,695.0,194.0,2.6,28.7,779.0,714.35,529.98
2018,7,13,10,15,718.0,190.0,2.6,29.2,811.5,752.71,554.38
2018,7,13,10,30,741.0,186.0,2.6,29.7,844.0,784.68,575.02
2018,7,13,10,45,680.5,224.5,2.65,30.2,840.0,795.01,579.14
2018,7,13,11,0,620.0,263.0,2.7,30.7,836.0,793.82,575.78
2018,7,13,11,15,666.5,239.0,2.75,31.15,864.0,824.95,596.64
2018,7,13,11,30,713.0,215.0,2.8,31.6,892.0,853.86,615.62
2018,7,13,11,45,766.0,186.0,2.9,32.0,918.0,874.17,628.21
2018,7,13,12,0,819.0,157.0,3.0,32.4,944.0,899.7,644.12
2018,7,13,12,15,802.0,166.5,3.05,32.65,937.0,894.59,640.24
2018,7,13,12,30,785.0,176.0,3.1,32.9,930.0,886.08,634.49
2018,7,13,12,45,808.5,159.5,3.2,33.1,930.5,886.71,635.21
2018,7,13,13,0,832.0,143.0,3.3,33.3,931.0,872.12,626.03
2018,7,13,13,15,838.0,136.5,3.3,33.35,919.5,860.02,618.43
2018,7,13,13,30,844.0,130.0,3.3,33.4,908.0,844.37,608.56
2018,7,13,13,45,839.5,129.0,3.35,33.45,887.0,821.34,594.13
2018,7,13,14,0,835.0,128.0,3.4,33.5,866.0,795.34,577.73
2018,7,13,14,15,828.5,126.0,3.35,33.4,838.5,764.05,557.62
2018,7,13,14,30,822.0,124.0,3.3,33.3,811.0,730.18,535.41
2018,7,13,14,45,813.5,121.5,3.3,33.15,777.5,692.04,509.35
2018,7,13,15,0,805.0,119.0,3.3,33.0,744.0,655.84,483.97
2018,7,13,15,15,793.0,116.5,3.3,33.0,705.5,610.73,451.55
2018,7,13,15,30,781.0,114.0,3.3,33.0,667.0,564.29,417.44
2018,7,13,15,45,766.0,110.5,3.3,32.55,624.0,514.29,380.57
2018,7,13,16,0,751.0,107.0,3.3,32.1,581.0,463.79,342.16
2018,7,13,16,15,732.5,103.0,3.25,31.65,535.5,411.11,300.87
2018,7,13,16,30,714.0,99.0,3.2,31.2,490.0,358.84,258.69
2018,7,13,16,45,688.5,94.5,3.2,30.75,442.0,302.1,212.33
2018,7,13,17,0,663.0,90.0,3.2,30.3,394.0,249.27,168.38
2018,7,13,17,15,629.0,85.0,3.2,29.5,345.5,196.38,125.34
2018,7,13,17,30,595.0,80.0,3.2,28.7,297.0,146.81,87.03
2018,7,13,17,45,548.5,74.0,3.2,27.9,250.0,99.04,55.62
2018,7,13,18,0,502.0,68.0,3.2,27.1,203.0,56.63,42.6
2018,7,13,18,15,436.5,59.5,3.15,26.15,159.0,46.72,34.18
2018,7,13,18,30,371.0,51.0,3.1,25.2,115.0,40.86,28.93
2018,7,13,18,45,279.0,39.5,3.05,24.25,79.0,30.5,19.61
2018,7,13,19,0,187.0,28.0,3.0,23.3,43.0,21.73,9.21
2018,7,13,19,15,103.0,16.0,3.0,22.7,23.5,13.66,0.0
2018,7,13,19,30,19.0,4.0,3.0,22.1,4.0,0.0,0.0
2018,7,13,19,45,9.5,2.0,2.95,21.45,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.9,20.8,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.9,20.45,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.9,20.1,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.9,19.8,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.85,19.3,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.8,18.7,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.8,18.55,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.75,18.25,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.7,18.05,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.65,17.9,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.55,17.65,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.5,17.35,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.45,17.05,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.45,16.2,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,14,4,45,13.0,2.5,2.5,16.0,2.5,0.0,0.0
2018,7,14,5,0,26.0,5.0,2.5,16.1,5.0,4.27,0.0
2018,7,14,5,15,124.0,18.0,2.55,16.55,27.5,15.36,0.0
2018,7,14,5,30,222.0,31.0,2.6,17.0,50.0,24.07,12.66
2018,7,14,5,45,313.5,40.5,2.65,17.5,87.0,32.85,22.45
2018,7,14,6,0,405.0,50.0,2.7,18.0,124.0,39.9,29.15
2018,7,14,6,15,321.5,51.5,2.7,18.6,121.5,38.88,28.53
2018,7,14,6,30,238.0,53.0,2.7,19.2,119.0,44.45,28.46
2018,7,14,6,45,119.0,70.0,2.65,19.75,103.0,65.63,44.88
2018,7,14,7,0,0.0,87.0,2.6,20.3,87.0,71.54,54.19
2018,7,14,7,15,2.0,115.5,2.6,21.05,116.5,94.92,73.02
2018,7,14,7,30,4.0,144.0,2.6,21.8,146.0,118.83,91.92
2018,7,14,7,45,13.0,171.0,2.65,22.5,178.0,144.36,111.67
2018,7,14,8,0,22.0,198.0,2.7,23.2,210.0,171.18,132.24
2018,7,14,8,15,50.5,234.0,2.7,23.95,265.0,217.45,167.6
2018,7,14,8,30,79.0,270.0,2.7,24.7,320.0,265.62,203.94
2018,7,14,8,45,192.5,277.5,2.75,25.5,411.5,344.06,263.14
2018,7,14,9,0,306.0,285.0,2.8,26.3,503.0,434.18,330.09
2018,7,14,9,15,569.0,197.0,2.85,26.9,631.0,550.81,417.4
2018,7,14,9,30,832.0,109.0,2.9,27.5,759.0,667.83,503.34
2018,7,14,9,45,841.0,110.5,3.0,28.1,792.5,708.16,530.82
2018,7,14,10,0,850.0,112.0,3.1,28.7,826.0,746.35,556.22
2018,7,14,10,15,791.5,150.0,3.2,29.1,832.5,770.25,571.11
2018,7,14,10,30,733.0,188.0,3.3,29.5,839.0,786.07,579.81
2018,7,14,10,45,638.0,248.0,3.35,29.95,824.5,781.77,573.55
2018,7,14,11,0,543.0,308.0,3.4,30.4,810.0,768.14,561.01
2018,7,14,11,15,711.5,212.0,3.5,30.5,880.5,840.37,613.99
2018,7,14,11,30,880.0,116.0,3.6,30.6,951.0,893.72,649.16
2018,7,14,11,45,858.0,132.0,3.7,30.7,951.0,896.62,650.73
2018,7,14,12,0,836.0,148.0,3.8,30.8,951.0,895.4,650.03
2018,7,14,12,15,828.5,153.0,3.9,30.65,948.5,894.23,650.14
2018,7,14,12,30,821.0,158.0,4.0,30.5,946.0,903.15,657.01
2018,7,14,12,45,820.0,157.5,4.05,30.35,939.0,896.45,653.3
2018,7,14,13,0,819.0,157.0,4.1,30.2,932.0,886.39,647.54
2018,7,14,13,15,846.0,137.0,4.15,30.0,926.5,868.73,636.89
2018,7,14,13,30,873.0,117.0,4.2,29.8,921.0,858.73,631.46
2018,7,14,13,45,868.5,115.5,4.2,29.6,899.5,834.59,616.23
2018,7,14,14,0,864.0,114.0,4.2,29.4,878.0,807.37,598.94
2018,7,14,14,15,857.5,112.5,4.2,29.05,850.0,775.64,578.83
2018,7,14,14,30,851.0,111.0,4.2,28.7,822.0,741.25,556.7
2018,7,14,14,45,842.5,109.0,4.2,28.35,788.0,702.49,530.11
2018,7,14,15,0,834.0,107.0,4.2,28.0,754.0,661.57,501.09
2018,7,14,15,15,822.5,105.0,4.2,28.0,715.0,616.84,467.91
2018,7,14,15,30,811.0,103.0,4.2,28.0,676.0,570.64,432.87
2018,7,14,15,45,797.0,100.0,4.2,26.9,633.5,522.08,396.87
2018,7,14,16,0,783.0,97.0,4.2,25.8,591.0,470.99,357.64
2018,7,14,16,15,764.5,94.0,4.15,24.9,545.0,417.58,314.88
2018,7,14,16,30,746.0,91.0,4.1,24.0,499.0,364.5,270.97
2018,7,14,16,45,722.0,87.0,4.05,23.15,450.5,309.41,224.37
2018,7,14,17,0,698.0,83.0,4.0,22.3,402.0,255.86,178.31
2018,7,14,17,15,666.0,78.0,3.9,21.65,353.0,198.59,129.84
2018,7,14,17,30,634.0,73.0,3.8,21.0,304.0,147.12,88.41
2018,7,14,17,45,589.5,67.5,3.7,20.35,256.0,97.56,54.59
2018,7,14,18,0,545.0,62.0,3.6,19.7,208.0,53.05,40.86
2018,7,14,18,15,480.0,54.5,3.55,19.3,163.5,42.93,31.91
2018,7,14,18,30,415.0,47.0,3.5,18.9,119.0,37.7,27.02
2018,7,14,18,45,319.5,37.0,3.4,18.5,82.0,30.09,19.79
2018,7,14,19,0,224.0,27.0,3.3,18.1,45.0,22.34,9.64
2018,7,14,19,15,124.5,15.5,3.3,17.85,24.5,13.23,0.0
2018,7,14,19,30,25.0,4.0,3.3,17.6,4.0,0.0,0.0
2018,7,14,19,45,12.5,2.0,3.3,17.35,2.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.3,17.1,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.3,16.45,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.15,15.3,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,15,4,45,19.5,2.5,2.4,14.25,2.5,0.0,0.0
2018,7,15,5,0,39.0,5.0,2.5,14.4,5.0,4.27,0.0
2018,7,15,5,15,163.0,16.5,2.55,14.9,29.0,14.08,0.0
2018,7,15,5,30,287.0,28.0,2.6,15.4,53.0,23.18,11.8
2018,7,15,5,45,356.0,35.0,2.7,15.85,86.0,28.29,18.68
2018,7,15,6,0,425.0,42.0,2.8,16.3,119.0,33.39,23.66
2018,7,15,6,15,222.5,53.5,2.8,16.85,95.0,39.66,29.43
2018,7,15,6,30,20.0,65.0,2.8,17.4,71.0,53.25,39.23
2018,7,15,6,45,10.5,85.5,2.8,18.0,88.5,70.56,53.57
2018,7,15,7,0,1.0,106.0,2.8,18.6,106.0,86.39,66.9
2018,7,15,7,15,15.5,138.0,2.8,19.35,145.0,115.19,89.68
2018,7,15,7,30,30.0,170.0,2.8,20.1,184.0,146.49,114.21
2018,7,15,7,45,66.5,201.0,2.8,20.85,236.5,186.5,144.98
2018,7,15,8,0,103.0,232.0,2.8,21.6,289.0,231.1,179.31
2018,7,15,8,15,314.0,210.5,2.8,22.35,406.0,320.13,246.69
2018,7,15,8,30,525.0,189.0,2.8,23.1,523.0,429.52,329.68
2018,7,15,8,45,708.0,137.0,2.85,23.85,621.5,515.04,394.45
2018,7,15,9,0,891.0,85.0,2.9,24.6,720.0,608.08,464.03
2018,7,15,9,15,896.5,89.5,2.9,25.2,759.0,656.09,498.58
2018,7,15,9,30,902.0,94.0,2.9,25.8,798.0,701.9,530.72
2018,7,15,9,45,904.0,99.0,2.95,26.4,831.0,743.27,559.05
2018,7,15,10,0,906.0,104.0,3.0,27.0,864.0,781.77,583.7
2018,7,15,10,15,914.0,104.5,3.1,27.55,893.5,817.77,606.4
2018,7,15,10,30,922.0,105.0,3.2,28.1,923.0,850.98,627.02
2018,7,15,10,45,927.0,106.0,3.25,28.6,945.0,879.17,643.99
2018,7,15,11,0,932.0,107.0,3.3,29.1,967.0,904.06,658.73
2018,7,15,11,15,935.5,107.0,3.4,29.3,982.0,923.33,670.85
2018,7,15,11,30,939.0,107.0,3.5,29.5,997.0,939.04,680.73
2018,7,15,11,45,942.5,106.0,3.6,29.7,1005.0,950.22,687.75
2018,7,15,12,0,946.0,105.0,3.7,29.9,1013.0,957.74,692.48
2018,7,15,12,15,944.5,106.5,3.8,29.85,1012.5,959.34,694.16
2018,7,15,12,30,943.0,108.0,3.9,29.8,1012.0,957.21,693.55
2018,7,15,12,45,939.5,109.0,4.0,29.7,1003.5,949.14,689.27
2018,7,15,13,0,936.0,110.0,4.1,29.6,995.0,937.42,682.69
2018,7,15,13,15,932.5,109.0,4.15,29.35,979.0,920.28,672.72
2018,7,15,13,30,929.0,108.0,4.2,29.1,963.0,899.6,660.42
2018,7,15,13,45,925.0,106.5,4.25,28.85,940.5,874.61,645.2
2018,7,15,14,0,921.0,105.0,4.3,28.6,918.0,846.3,627.67
2018,7,15,14,15,915.0,103.5,4.35,28.2,889.0,813.26,607.15
2018,7,15,14,30,909.0,102.0,4.4,27.8,860.0,777.32,584.4
2018,7,15,14,45,901.5,100.0,4.4,27.45,825.5,737.13,557.45
2018,7,15,15,0,894.0,98.0,4.4,27.1,791.0,694.54,527.27
2018,7,15,15,15,883.0,96.0,4.4,27.1,750.5,647.56,492.45
2018,7,15,15,30,872.0,94.0,4.4,27.1,710.0,598.91,455.54
2018,7,15,15,45,858.0,91.5,4.3,26.1,665.0,546.81,416.54
2018,7,15,16,0,844.0,89.0,4.2,25.1,620.0,493.85,375.48
2018,7,15,16,15,826.0,86.0,4.1,24.45,572.0,437.52,329.94
2018,7,15,16,30,808.0,83.0,4.0,23.8,524.0,381.31,283.05
2018,7,15,16,45,785.0,79.0,3.9,23.1,473.5,323.06,233.5
2018,7,15,17,0,762.0,75.0,3.8,22.4,423.0,266.14,184.27
2018,7,15,17,15,730.0,71.5,3.7,21.8,372.0,209.49,135.95
2018,7,15,17,30,698.0,68.0,3.6,21.2,321.0,155.8,92.6
2018,7,15,17,45,653.5,63.0,3.5,20.6,271.0,99.56,53.73
2018,7,15,18,0,609.0,58.0,3.4,20.0,221.0,51.5,39.45
2018,7,15,18,15,542.5,51.0,3.3,19.45,173.5,40.53,29.79
2018,7,15,18,30,476.0,44.0,3.2,18.9,126.0,35.51,25.12
2018,7,15,18,45,373.0,35.5,3.05,18.4,87.0,29.01,18.86
2018,7,15,19,0,270.0,27.0,2.9,17.9,48.0,22.49,9.4
2018,7,15,19,15,151.0,16.0,2.9,17.6,26.0,13.66,0.0
2018,7,15,19,30,32.0,5.0,2.9,17.3,4.0,0.0,0.0
2018,7,15,19,45,16.0,2.5,2.85,17.0,2.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,16,4,45,20.5,2.5,2.5,14.1,2.5,0.0,0.0
2018,7,16,5,0,41.0,5.0,2.6,14.3,5.0,4.27,0.0
2018,7,16,5,15,171.5,17.0,2.7,14.8,29.5,14.51,0.0
2018,7,16,5,30,302.0,29.0,2.8,15.3,54.0,24.19,12.21
2018,7,16,5,45,403.0,36.5,2.9,15.85,94.0,29.82,19.94
2018,7,16,6,0,504.0,44.0,3.0,16.4,134.0,35.5,25.47
2018,7,16,6,15,336.0,49.5,2.9,17.0,117.5,37.82,27.78
2018,7,16,6,30,168.0,55.0,2.8,17.6,101.0,46.39,31.29
2018,7,16,6,45,87.0,84.0,2.75,18.25,108.0,74.9,54.18
2018,7,16,7,0,6.0,113.0,2.7,18.9,115.0,92.45,71.63
2018,7,16,7,15,42.0,148.5,2.65,19.7,167.5,128.6,99.46
2018,7,16,7,30,78.0,184.0,2.6,20.5,220.0,170.14,131.56
2018,7,16,7,45,216.0,191.5,2.55,21.35,307.0,231.97,177.29
2018,7,16,8,0,354.0,199.0,2.5,22.2,394.0,306.12,233.53
2018,7,16,8,15,611.0,140.5,2.5,23.1,513.5,398.92,303.38
2018,7,16,8,30,868.0,82.0,2.5,24.0,633.0,506.65,384.65
2018,7,16,8,45,881.5,84.0,2.55,24.9,678.0,559.87,425.02
2018,7,16,9,0,895.0,86.0,2.6,25.8,723.0,612.1,463.48
2018,7,16,9,15,903.0,88.5,2.65,26.55,762.0,660.07,497.85
2018,7,16,9,30,911.0,91.0,2.7,27.3,801.0,706.03,529.73
2018,7,16,9,45,916.5,94.0,2.75,28.0,835.0,748.45,558.33
2018,7,16,10,0,922.0,97.0,2.8,28.7,869.0,788.24,583.1
2018,7,16,10,15,928.0,98.0,2.9,29.3,897.5,823.73,605.05
2018,7,16,10,30,934.0,99.0,3.0,29.9,926.0,856.26,624.85
2018,7,16,10,45,938.0,100.0,3.05,30.5,948.0,883.98,641.05
2018,7,16,11,0,942.0,101.0,3.1,31.1,970.0,908.33,654.97
2018,7,16,11,15,944.5,102.0,3.2,31.45,985.0,927.88,666.75
2018,7,16,11,30,947.0,103.0,3.3,31.8,1000.0,943.81,676.26
2018,7,16,11,45,948.5,103.0,3.35,32.15,1007.0,954.24,681.97
2018,7,16,12,0,950.0,103.0,3.4,32.5,1014.0,960.94,685.41
2018,7,16,12,15,947.5,104.5,3.45,32.65,1013.0,961.68,685.69
2018,7,16,12,30,945.0,106.0,3.5,32.8,1012.0,958.67,683.72
2018,7,16,12,45,940.0,108.0,3.6,33.0,1003.0,950.17,678.5
2018,7,16,13,0,935.0,110.0,3.7,33.2,994.0,938.04,671.04
2018,7,16,13,15,932.0,110.0,3.75,33.15,979.0,922.26,661.68
2018,7,16,13,30,929.0,110.0,3.8,33.1,964.0,902.93,650.05
2018,7,16,13,45,924.5,108.5,3.85,33.1,941.5,877.51,634.3
2018,7,16,14,0,920.0,107.0,3.9,33.1,919.0,848.8,616.35
2018,7,16,14,15,914.5,105.5,3.9,32.85,890.5,816.16,596.08
2018,7,16,14,30,909.0,104.0,3.9,32.6,862.0,780.58,573.67
2018,7,16,14,45,901.5,102.5,3.9,32.4,827.5,740.82,547.41
2018,7,16,15,0,894.0,101.0,3.9,32.2,793.0,698.65,518.03
2018,7,16,15,15,883.0,99.5,3.9,32.2,753.0,652.07,484.41
2018,7,16,15,30,872.0,98.0,3.9,32.2,713.0,603.82,448.76
2018,7,16,15,45,858.5,95.0,3.85,31.35,668.0,551.45,410.48
2018,7,16,16,0,845.0,92.0,3.8,30.5,623.0,498.17,370.15
2018,7,16,16,15,827.0,89.0,3.75,29.9,574.5,441.85,325.77
2018,7,16,16,30,809.0,86.0,3.7,29.3,526.0,385.47,279.92
2018,7,16,16,45,785.0,82.5,3.65,28.75,475.5,327.19,231.45
2018,7,16,17,0,761.0,79.0,3.6,28.2,425.0,270.34,183.39
2018,7,16,17,15,729.0,74.5,3.5,27.25,373.5,212.74,135.64
2018,7,16,17,30,697.0,70.0,3.4,26.3,322.0,158.13,92.59
2018,7,16,17,45,651.5,64.5,3.25,25.4,271.0,101.26,53.96
2018,7,16,18,0,606.0,59.0,3.1,24.5,220.0,52.81,33.36
2018,7,16,18,15,538.5,52.0,3.0,23.45,172.5,41.34,29.96
2018,7,16,18,30,471.0,45.0,2.9,22.4,125.0,36.36,25.43
2018,7,16,18,45,366.0,36.0,2.8,21.35,86.0,29.46,18.93
2018,7,16,19,0,261.0,27.0,2.7,20.3,47.0,22.52,8.87
2018,7,16,19,15,139.5,14.5,2.65,19.7,24.5,12.38,0.0
2018,7,16,19,30,18.0,2.0,2.6,19.1,2.0,0.0,0.0
2018,7,16,19,45,9.0,1.0,2.6,18.45,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.55,17.55,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.25,16.1,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,17,4,45,20.5,3.0,1.85,14.45,2.5,0.0,0.0
2018,7,17,5,0,41.0,6.0,2.0,14.7,5.0,0.0,0.0
2018,7,17,5,15,171.5,16.5,2.15,15.3,28.5,14.08,0.0
2018,7,17,5,30,302.0,27.0,2.3,15.9,52.0,22.43,10.5
2018,7,17,5,45,402.0,36.0,2.4,16.5,92.5,29.43,19.51
2018,7,17,6,0,502.0,45.0,2.5,17.1,133.0,36.36,26.13
2018,7,17,6,15,335.0,40.0,2.5,17.85,107.0,30.45,21.19
2018,7,17,6,30,168.0,35.0,2.5,18.6,81.0,29.74,17.12
2018,7,17,6,45,84.0,53.0,2.55,19.35,76.0,49.7,32.99
2018,7,17,7,0,0.0,71.0,2.6,20.1,71.0,58.88,43.73
2018,7,17,7,15,2.5,105.0,2.6,20.8,106.0,86.76,66.4
2018,7,17,7,30,5.0,139.0,2.6,21.5,141.0,115.17,89.08
2018,7,17,7,45,19.5,171.5,2.6,22.25,182.0,146.95,113.76
2018,7,17,8,0,34.0,204.0,2.6,23.0,223.0,182.48,141.14
2018,7,17,8,15,215.5,212.5,2.65,23.85,348.0,279.51,214.87
2018,7,17,8,30,397.0,221.0,2.7,24.7,473.0,395.13,302.11
2018,7,17,8,45,644.5,155.0,2.7,25.55,597.5,498.42,379.42
2018,7,17,9,0,892.0,89.0,2.7,26.4,722.0,613.94,464.49
2018,7,17,9,15,899.0,92.5,2.75,27.1,761.5,662.15,498.63
2018,7,17,9,30,906.0,96.0,2.8,27.8,801.0,708.28,530.64
2018,7,17,9,45,909.0,100.5,2.8,28.5,834.5,750.19,558.53
2018,7,17,10,0,912.0,105.0,2.8,29.2,868.0,789.28,582.66
2018,7,17,10,15,919.0,106.0,2.85,29.7,897.0,825.29,604.86
2018,7,17,10,30,926.0,107.0,2.9,30.2,926.0,858.43,624.94
2018,7,17,10,45,931.5,107.5,2.95,30.75,948.5,886.78,641.61
2018,7,17,11,0,937.0,108.0,3.0,31.3,971.0,911.85,656.07
2018,7,17,11,15,941.0,108.0,3.0,31.7,986.5,931.74,667.21
2018,7,17,11,30,945.0,108.0,3.0,32.1,1002.0,948.06,676.09
2018,7,17,11,45,946.5,108.5,3.05,32.55,1009.5,958.97,681.79
2018,7,17,12,0,948.0,109.0,3.1,33.0,1017.0,966.15,685.24
2018,7,17,12,15,944.5,111.0,3.15,33.15,1015.5,966.44,685.26
2018,7,17,12,30,941.0,113.0,3.2,33.3,1014.0,962.99,683.06
2018,7,17,12,45,935.0,116.0,3.25,33.5,1005.0,954.52,677.64
2018,7,17,13,0,929.0,119.0,3.3,33.7,996.0,942.45,670.04
2018,7,17,13,15,926.0,118.0,3.35,33.8,980.5,925.86,659.89
2018,7,17,13,30,923.0,117.0,3.4,33.9,965.0,905.73,647.52
2018,7,17,13,45,918.5,115.5,3.4,34.0,942.5,880.44,631.53
2018,7,17,14,0,914.0,114.0,3.4,34.1,920.0,851.88,613.42
2018,7,17,14,15,907.0,113.5,3.45,34.0,891.0,819.14,593.23
2018,7,17,14,30,900.0,113.0,3.5,33.9,862.0,783.57,571.0
2018,7,17,14,45,891.5,110.5,3.5,33.75,826.5,742.48,543.85
2018,7,17,15,0,883.0,108.0,3.5,33.6,791.0,699.06,513.92
2018,7,17,15,15,871.5,106.0,3.5,33.6,750.5,652.11,480.46
2018,7,17,15,30,860.0,104.0,3.5,33.6,710.0,603.55,445.01
2018,7,17,15,45,845.0,101.5,3.5,32.8,665.0,552.57,408.17
2018,7,17,16,0,830.0,99.0,3.5,32.0,620.0,498.86,368.01
2018,7,17,16,15,810.5,96.0,3.5,31.35,571.5,442.33,324.13
2018,7,17,16,30,791.0,93.0,3.5,30.7,523.0,386.14,279.04
2018,7,17,16,45,765.5,89.0,3.45,30.05,472.0,327.79,231.15
2018,7,17,17,0,740.0,85.0,3.4,29.4,421.0,271.09,183.77
2018,7,17,17,15,705.5,80.0,3.3,28.35,369.0,210.57,134.28
2018,7,17,17,30,671.0,75.0,3.2,27.3,317.0,156.09,91.65
2018,7,17,17,45,622.5,69.5,3.1,26.25,266.5,103.66,56.6
2018,7,17,18,0,574.0,64.0,3.0,25.2,216.0,56.77,36.41
2018,7,17,18,15,503.0,56.5,2.95,24.05,169.0,44.84,32.85
2018,7,17,18,30,432.0,49.0,2.9,22.9,122.0,39.63,28.13
2018,7,17,18,45,325.0,38.5,2.8,21.75,83.0,31.58,20.61
2018,7,17,19,0,218.0,28.0,2.7,20.6,44.0,21.82,7.92
2018,7,17,19,15,115.5,15.0,2.7,19.95,23.0,12.8,0.0
2018,7,17,19,30,13.0,2.0,2.7,19.3,2.0,0.0,0.0
2018,7,17,19,45,6.5,1.0,2.7,18.65,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.7,17.75,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.7,17.25,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.65,16.9,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.55,16.65,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,18,4,45,12.0,2.0,1.9,14.9,2.0,0.0,0.0
2018,7,18,5,0,24.0,4.0,2.1,15.2,4.0,0.0,0.0
2018,7,18,5,15,126.0,17.0,2.2,15.75,26.0,14.51,0.0
2018,7,18,5,30,228.0,30.0,2.3,16.3,48.0,23.35,10.68
2018,7,18,5,45,330.0,40.5,2.4,16.85,87.0,33.19,22.63
2018,7,18,6,0,432.0,51.0,2.5,17.4,126.0,41.16,30.24
2018,7,18,6,15,290.5,51.5,2.5,18.1,109.0,38.73,28.42
2018,7,18,6,30,149.0,52.0,2.5,18.8,92.0,43.76,29.17
2018,7,18,6,45,74.5,71.5,2.45,19.55,91.5,64.53,45.72
2018,7,18,7,0,0.0,91.0,2.4,20.3,91.0,74.62,56.76
2018,7,18,7,15,8.0,125.5,2.4,21.0,129.0,103.97,80.23
2018,7,18,7,30,16.0,160.0,2.4,21.7,167.0,134.67,104.41
2018,7,18,7,45,86.0,191.0,2.35,22.45,237.5,185.28,142.65
2018,7,18,8,0,156.0,222.0,2.3,23.2,308.0,246.9,189.65
2018,7,18,8,15,455.0,170.0,2.35,23.95,451.5,353.59,269.45
2018,7,18,8,30,754.0,118.0,2.4,24.7,595.0,485.59,368.38
2018,7,18,8,45,801.5,111.0,2.4,25.45,650.5,544.39,412.39
2018,7,18,9,0,849.0,104.0,2.4,26.2,706.0,603.28,455.6
2018,7,18,9,15,858.0,107.5,2.45,27.0,745.5,650.92,489.37
2018,7,18,9,30,867.0,111.0,2.5,27.8,785.0,696.74,520.86
2018,7,18,9,45,872.5,114.5,2.55,28.55,818.5,738.03,548.42
2018,7,18,10,0,878.0,118.0,2.6,29.3,852.0,776.8,572.97
2018,7,18,10,15,885.0,120.0,2.65,29.95,881.0,812.69,594.74
2018,7,18,10,30,892.0,122.0,2.7,30.6,910.0,845.8,614.44
2018,7,18,10,45,897.5,122.5,2.75,31.3,932.0,873.35,630.2
2018,7,18,11,0,903.0,123.0,2.8,32.0,954.0,897.72,643.82
2018,7,18,11,15,868.0,147.5,2.9,32.35,956.5,904.44,647.3
2018,7,18,11,30,833.0,172.0,3.0,32.7,959.0,919.82,656.58
2018,7,18,11,45,816.5,181.5,3.1,33.05,958.0,922.08,657.41
2018,7,18,12,0,800.0,191.0,3.2,33.4,957.0,920.59,656.01
2018,7,18,12,15,788.5,199.0,3.3,33.6,953.5,918.74,654.89
2018,7,18,12,30,777.0,207.0,3.4,33.8,950.0,913.52,651.67
2018,7,18,12,45,778.5,205.5,3.45,34.0,945.0,908.49,648.38
2018,7,18,13,0,780.0,204.0,3.5,34.2,940.0,900.19,643.05
2018,7,18,13,15,729.0,230.0,3.55,34.25,909.0,875.93,627.23
2018,7,18,13,30,678.0,256.0,3.6,34.3,878.0,841.25,603.75
2018,7,18,13,45,711.0,230.0,3.6,34.35,868.5,828.95,596.81
2018,7,18,14,0,744.0,204.0,3.6,34.4,859.0,811.84,586.42
2018,7,18,14,15,800.5,166.5,3.55,34.35,850.5,793.61,575.73
2018,7,18,14,30,857.0,129.0,3.5,34.3,842.0,767.31,559.33
2018,7,18,14,45,854.5,124.0,3.5,34.2,809.5,729.78,533.94
2018,7,18,15,0,852.0,119.0,3.5,34.1,777.0,689.56,506.17
2018,7,18,15,15,830.0,120.0,3.5,34.1,733.0,643.45,473.18
2018,7,18,15,30,808.0,121.0,3.5,34.1,689.0,592.49,436.13
2018,7,18,15,45,805.5,113.5,3.5,33.5,649.0,543.87,400.9
2018,7,18,16,0,803.0,106.0,3.5,32.9,609.0,493.45,363.02
2018,7,18,16,15,783.0,102.5,3.6,32.2,561.0,437.53,320.05
2018,7,18,16,30,763.0,99.0,3.7,31.5,513.0,382.06,275.92
2018,7,18,16,45,737.0,95.0,3.75,30.75,463.0,325.0,229.41
2018,7,18,17,0,711.0,91.0,3.8,30.0,413.0,266.86,181.31
2018,7,18,17,15,675.0,86.0,3.85,28.75,361.5,210.3,135.27
2018,7,18,17,30,639.0,81.0,3.9,27.5,310.0,157.26,93.96
2018,7,18,17,45,588.5,74.5,3.9,26.2,260.0,105.63,59.34
2018,7,18,18,0,538.0,68.0,3.9,24.9,210.0,59.87,39.0
2018,7,18,18,15,465.0,60.0,3.85,23.6,163.5,47.56,35.23
2018,7,18,18,30,392.0,52.0,3.8,22.3,117.0,42.1,30.28
2018,7,18,18,45,286.5,40.0,3.7,21.0,79.0,30.93,20.08
2018,7,18,19,0,181.0,28.0,3.6,19.7,41.0,21.75,7.36
2018,7,18,19,15,95.0,15.0,3.45,19.15,21.5,12.8,0.0
2018,7,18,19,30,9.0,2.0,3.3,18.6,2.0,0.0,0.0
2018,7,18,19,45,4.5,1.0,3.15,18.0,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.85,17.3,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.55,17.1,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.4,16.85,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.3,16.75,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.35,16.6,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.9,15.75,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,19,4,45,6.0,1.5,3.3,14.8,1.5,0.0,0.0
2018,7,19,5,0,12.0,3.0,3.5,14.9,3.0,0.0,0.0
2018,7,19,5,15,73.5,16.0,3.6,15.45,21.0,13.66,0.0
2018,7,19,5,30,135.0,29.0,3.7,16.0,39.0,22.39,9.48
2018,7,19,5,45,212.5,44.5,3.75,16.55,74.5,34.01,23.27
2018,7,19,6,0,290.0,60.0,3.8,17.1,110.0,45.37,33.89
2018,7,19,6,15,243.5,76.5,3.65,17.8,128.0,57.77,45.09
2018,7,19,6,30,197.0,93.0,3.5,18.5,146.0,73.89,53.73
2018,7,19,6,45,203.0,115.5,3.4,19.2,180.0,106.65,75.83
2018,7,19,7,0,209.0,138.0,3.3,19.9,214.0,140.55,102.02
2018,7,19,7,15,283.5,151.0,3.15,20.7,271.0,182.53,133.28
2018,7,19,7,30,358.0,164.0,3.0,21.5,328.0,233.05,172.5
2018,7,19,7,45,468.0,163.0,2.8,22.3,403.0,295.12,220.48
2018,7,19,8,0,578.0,162.0,2.6,23.1,478.0,366.38,275.76
2018,7,19,8,15,582.0,172.0,2.55,24.05,515.0,415.11,314.46
2018,7,19,8,30,586.0,182.0,2.5,25.0,552.0,459.45,348.57
2018,7,19,8,45,563.0,201.5,2.4,25.95,577.5,492.73,373.11
2018,7,19,9,0,540.0,221.0,2.3,26.9,603.0,526.21,396.56
2018,7,19,9,15,480.0,261.0,2.25,27.9,615.0,550.56,411.93
2018,7,19,9,30,420.0,301.0,2.2,28.9,627.0,568.15,421.67
2018,7,19,9,45,446.5,305.0,2.2,29.85,665.5,610.5,449.82
2018,7,19,10,0,473.0,309.0,2.2,30.8,704.0,653.14,477.36
2018,7,19,10,15,575.0,274.0,2.2,31.6,770.0,721.79,523.63
2018,7,19,10,30,677.0,239.0,2.2,32.4,836.0,793.15,570.36
2018,7,19,10,45,768.0,191.5,2.25,33.2,885.0,838.46,599.63
2018,7,19,11,0,859.0,144.0,2.3,34.0,934.0,879.89,623.73
2018,7,19,11,15,861.0,145.5,2.45,34.5,948.0,898.01,634.39
2018,7,19,11,30,863.0,147.0,2.6,35.0,962.0,912.8,643.14
2018,7,19,11,45,862.0,150.0,2.7,35.45,969.0,922.79,648.66
2018,7,19,12,0,861.0,153.0,2.8,35.9,976.0,929.35,652.11
2018,7,19,12,15,857.5,156.0,2.95,36.0,975.5,930.23,653.39
2018,7,19,12,30,854.0,159.0,3.1,36.1,975.0,927.73,652.61
2018,7,19,12,45,847.0,161.5,3.25,36.25,965.5,931.86,655.99
2018,7,19,13,0,840.0,164.0,3.4,36.4,956.0,919.0,648.56
2018,7,19,13,15,833.0,164.5,3.55,36.15,939.5,900.98,639.0
2018,7,19,13,30,826.0,165.0,3.7,35.9,923.0,879.8,627.33
2018,7,19,13,45,815.5,166.5,3.85,35.65,899.5,853.57,612.26
2018,7,19,14,0,805.0,168.0,4.0,35.4,876.0,824.6,595.23
2018,7,19,14,15,794.0,167.0,4.05,34.85,846.5,790.46,574.43
2018,7,19,14,30,783.0,166.0,4.1,34.3,817.0,754.04,551.21
2018,7,19,14,45,769.0,165.0,4.15,33.7,781.5,713.44,524.66
2018,7,19,15,0,755.0,164.0,4.2,33.1,746.0,673.25,497.68
2018,7,19,15,15,741.0,160.0,4.2,33.1,706.5,626.46,464.15
2018,7,19,15,30,727.0,156.0,4.2,33.1,667.0,578.65,429.16
2018,7,19,15,45,710.0,151.5,4.15,31.85,623.5,528.03,393.2
2018,7,19,16,0,693.0,147.0,4.1,30.6,580.0,477.22,355.78
2018,7,19,16,15,677.0,138.0,4.05,29.9,533.5,423.0,313.76
2018,7,19,16,30,661.0,129.0,4.0,29.2,487.0,369.11,270.69
2018,7,19,16,45,640.0,121.0,3.9,28.5,439.5,315.08,226.42
2018,7,19,17,0,619.0,113.0,3.8,27.8,392.0,262.46,182.55
2018,7,19,17,15,587.5,104.0,3.65,26.95,343.0,208.53,138.33
2018,7,19,17,30,556.0,95.0,3.5,26.1,294.0,157.8,98.42
2018,7,19,17,45,514.0,85.5,3.4,25.25,246.5,109.25,65.08
2018,7,19,18,0,472.0,76.0,3.3,24.4,199.0,65.69,44.16
2018,7,19,18,15,408.0,64.5,3.2,23.55,154.5,48.9,36.37
2018,7,19,18,30,344.0,53.0,3.1,22.7,110.0,40.56,28.9
2018,7,19,18,45,256.0,40.0,2.95,21.85,74.5,30.83,19.86
2018,7,19,19,0,168.0,27.0,2.8,21.0,39.0,20.96,6.18
2018,7,19,19,15,88.5,14.5,2.8,20.5,20.5,12.38,0.0
2018,7,19,19,30,9.0,2.0,2.8,20.0,2.0,0.0,0.0
2018,7,19,19,45,4.5,1.0,2.8,19.55,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.75,18.85,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.65,18.4,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.35,17.65,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.3,17.35,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.25,17.1,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.25,16.9,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.35,16.7,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.65,16.35,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.7,16.15,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,20,4,45,1.5,0.5,2.55,15.8,0.5,0.0,0.0
2018,7,20,5,0,3.0,1.0,2.6,16.0,1.0,0.0,0.0
2018,7,20,5,15,33.5,13.5,2.65,16.6,16.0,11.52,0.0
2018,7,20,5,30,64.0,26.0,2.7,17.2,31.0,20.36,7.5
2018,7,20,5,45,122.0,46.5,2.75,17.75,64.5,35.55,24.39
2018,7,20,6,0,180.0,67.0,2.8,18.3,98.0,50.41,38.04
2018,7,20,6,15,241.0,84.5,2.85,19.1,140.5,63.01,49.38
2018,7,20,6,30,302.0,102.0,2.9,19.9,183.0,82.78,59.23
2018,7,20,6,45,358.5,115.0,2.95,20.7,230.5,119.8,80.17
2018,7,20,7,0,415.0,128.0,3.0,21.5,278.0,164.54,111.87
2018,7,20,7,15,461.0,136.0,2.9,22.4,326.5,209.7,147.1
2018,7,20,7,30,507.0,144.0,2.8,23.3,375.0,259.73,187.53
2018,7,20,7,45,547.5,147.0,2.75,24.15,423.0,308.45,227.39
2018,7,20,8,0,588.0,150.0,2.7,25.0,471.0,364.28,272.21
2018,7,20,8,15,617.0,153.5,2.75,25.9,517.0,415.32,312.65
2018,7,20,8,30,646.0,157.0,2.8,26.8,563.0,468.06,353.24
2018,7,20,8,45,671.0,158.5,2.8,27.75,607.0,518.23,390.58
2018,7,20,9,0,696.0,160.0,2.8,28.7,651.0,569.0,427.16
2018,7,20,9,15,719.5,158.0,2.85,29.5,691.0,615.85,460.33
2018,7,20,9,30,743.0,156.0,2.9,30.3,731.0,660.68,491.25
2018,7,20,9,45,765.5,151.5,2.9,31.1,767.0,703.26,519.65
2018,7,20,10,0,788.0,147.0,2.9,31.9,803.0,744.77,546.59
2018,7,20,10,15,795.5,148.0,3.0,32.4,830.0,778.27,568.24
2018,7,20,10,30,803.0,149.0,3.1,32.9,857.0,809.28,587.35
2018,7,20,10,45,809.0,150.0,3.2,33.45,878.0,836.36,603.63
2018,7,20,11,0,815.0,151.0,3.3,34.0,899.0,860.56,617.96
2018,7,20,11,15,818.5,151.5,3.4,34.2,913.0,879.05,629.46
2018,7,20,11,30,822.0,152.0,3.5,34.4,927.0,894.32,638.95
2018,7,20,11,45,824.0,152.0,3.65,34.6,934.0,891.75,637.22
2018,7,20,12,0,826.0,152.0,3.8,34.8,941.0,898.27,641.59
2018,7,20,12,15,785.5,175.5,3.9,34.8,925.5,897.9,641.77
2018,7,20,12,30,745.0,199.0,4.0,34.8,910.0,880.52,630.98
2018,7,20,12,45,642.0,256.0,4.05,34.75,865.5,843.94,605.87
2018,7,20,13,0,539.0,313.0,4.1,34.7,821.0,795.14,571.57
2018,7,20,13,15,463.0,336.5,4.15,34.55,768.0,740.75,534.5
2018,7,20,13,30,387.0,360.0,4.2,34.4,715.0,686.08,496.73
2018,7,20,13,45,433.5,336.5,4.3,34.25,725.0,693.37,503.87
2018,7,20,14,0,480.0,313.0,4.4,34.1,735.0,696.53,507.81
2018,7,20,14,15,480.5,302.0,4.4,33.7,712.5,670.37,490.92
2018,7,20,14,30,481.0,291.0,4.4,33.3,690.0,642.33,472.61
2018,7,20,14,45,632.5,209.5,4.45,32.95,711.0,660.89,489.29
2018,7,20,15,0,784.0,128.0,4.5,32.6,732.0,659.33,491.11
2018,7,20,15,15,771.5,125.5,4.5,32.6,693.5,614.4,458.3
2018,7,20,15,30,759.0,123.0,4.5,32.6,655.0,568.23,424.04
2018,7,20,15,45,743.0,119.0,4.45,31.65,612.0,517.83,387.3
2018,7,20,16,0,727.0,115.0,4.4,30.7,569.0,467.06,349.02
2018,7,20,16,15,705.5,111.0,4.35,30.0,522.5,412.26,306.16
2018,7,20,16,30,684.0,107.0,4.3,29.3,476.0,359.38,263.46
2018,7,20,16,45,656.0,102.0,4.3,28.65,428.0,304.6,218.37
2018,7,20,17,0,628.0,97.0,4.3,28.0,380.0,251.94,174.32
2018,7,20,17,15,590.5,91.5,4.2,27.15,331.5,199.31,131.06
2018,7,20,17,30,553.0,86.0,4.1,26.3,283.0,150.5,92.72
2018,7,20,17,45,503.0,78.5,4.0,25.5,236.0,103.11,60.38
2018,7,20,18,0,453.0,71.0,3.9,24.7,189.0,61.64,40.73
2018,7,20,18,15,386.0,61.0,3.8,23.9,146.0,46.25,34.04
2018,7,20,18,30,319.0,51.0,3.7,23.1,103.0,38.98,27.48
2018,7,20,18,45,231.0,38.0,3.55,22.25,69.0,29.26,18.46
2018,7,20,19,0,143.0,25.0,3.4,21.4,35.0,19.39,4.56
2018,7,20,19,15,75.0,13.5,3.35,20.95,18.5,11.52,0.0
2018,7,20,19,30,7.0,2.0,3.3,20.5,2.0,0.0,0.0
2018,7,20,19,45,3.5,1.0,3.25,20.05,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,3.2,19.6,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,3.15,19.45,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,3.1,19.3,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,3.1,19.15,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.9,18.95,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.6,18.7,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.5,18.65,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.35,18.55,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.25,18.2,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.2,17.95,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,2.15,17.65,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.1,17.45,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.05,17.3,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,21,4,45,3.5,1.0,2.05,17.2,1.0,0.0,0.0
2018,7,21,5,0,7.0,2.0,2.1,17.3,2.0,0.0,0.0
2018,7,21,5,15,62.5,14.0,2.15,17.85,18.5,11.95,0.0
2018,7,21,5,30,118.0,26.0,2.2,18.4,35.0,20.08,6.61
2018,7,21,5,45,205.0,40.5,2.3,18.95,69.5,31.02,20.39
2018,7,21,6,0,292.0,55.0,2.4,19.5,104.0,41.75,30.39
2018,7,21,6,15,298.5,70.5,2.4,20.2,135.5,52.5,40.06
