Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,0,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,31,5,15,52.0,9.0,2.5,14.65,11.5,7.68,0.0
2018,7,31,5,30,104.0,18.0,2.6,15.2,23.0,14.0,0.0
2018,7,31,5,45,190.0,33.5,2.7,15.8,56.0,25.84,15.18
2018,7,31,6,0,276.0,49.0,2.8,16.4,89.0,37.44,26.72
2018,7,31,6,15,241.5,57.5,2.8,17.2,102.5,43.04,32.11
2018,7,31,6,30,207.0,66.0,2.8,18.0,116.0,57.19,38.8
2018,7,31,6,45,105.5,85.0,2.8,18.75,110.5,78.44,56.12
2018,7,31,7,0,4.0,104.0,2.8,19.5,105.0,85.23,65.64
2018,7,31,7,15,34.0,135.5,2.8,20.2,150.0,118.13,91.25
2018,7,31,7,30,64.0,167.0,2.8,20.9,195.0,155.25,120.22
2018,7,31,7,45,148.0,190.5,2.8,21.6,265.5,211.25,163.05
2018,7,31,8,0,232.0,214.0,2.8,22.3,336.0,278.83,215.23
2018,7,31,8,15,453.0,179.5,2.75,23.1,446.5,370.54,284.87
2018,7,31,8,30,674.0,145.0,2.7,23.9,557.0,482.98,369.9
2018,7,31,8,45,716.5,142.0,2.7,24.75,609.5,540.9,413.15
2018,7,31,9,0,759.0,139.0,2.7,25.6,662.0,600.24,456.4
2018,7,31,9,15,767.5,144.5,2.65,26.35,700.5,647.31,489.29
2018,7,31,9,30,776.0,150.0,2.6,27.1,739.0,692.78,520.02
2018,7,31,9,45,779.5,157.0,2.6,27.85,772.0,734.12,547.13
2018,7,31,10,0,783.0,164.0,2.6,28.6,805.0,773.05,571.87
2018,7,31,10,15,793.0,165.5,2.65,29.15,834.0,809.57,595.14
2018,7,31,10,30,803.0,167.0,2.7,29.7,863.0,843.7,615.85
2018,7,31,10,45,792.0,178.0,2.75,30.2,879.0,866.03,628.74
2018,7,31,11,0,781.0,189.0,2.8,30.7,895.0,884.57,639.22
2018,7,31,11,15,783.5,191.0,2.85,31.1,909.5,903.4,650.17
2018,7,31,11,30,786.0,193.0,2.9,31.5,924.0,919.02,659.07
2018,7,31,11,45,808.5,182.5,3.0,31.85,939.5,938.37,670.94
2018,7,31,12,0,831.0,172.0,3.1,32.2,955.0,954.44,680.69
2018,7,31,12,15,828.5,173.0,3.15,32.25,953.5,954.65,680.86
2018,7,31,12,30,826.0,174.0,3.2,32.3,952.0,951.32,679.0
2018,7,31,12,45,819.5,175.5,3.3,32.35,942.0,941.28,673.28
2018,7,31,13,0,813.0,177.0,3.4,32.4,932.0,927.87,665.46
2018,7,31,13,15,810.0,176.0,3.45,32.2,917.5,912.0,656.47
2018,7,31,13,30,807.0,175.0,3.5,32.0,903.0,892.86,645.36
2018,7,31,13,45,802.0,172.0,3.5,31.85,880.5,866.98,629.41
2018,7,31,14,0,797.0,169.0,3.5,31.7,858.0,838.15,611.48
2018,7,31,14,15,789.5,165.5,3.55,31.3,828.5,804.05,590.76
2018,7,31,14,30,782.0,162.0,3.6,30.9,799.0,767.46,567.3
2018,7,31,14,45,773.0,158.0,3.6,30.55,764.5,727.02,540.26
2018,7,31,15,0,764.0,154.0,3.6,30.2,730.0,684.62,511.23
2018,7,31,15,15,749.5,150.0,3.6,30.2,689.5,638.37,478.04
2018,7,31,15,30,735.0,146.0,3.6,30.2,649.0,589.08,441.96
2018,7,31,15,45,721.0,140.0,3.55,28.85,605.5,537.48,405.4
2018,7,31,16,0,707.0,134.0,3.5,27.5,562.0,485.41,367.04
2018,7,31,16,15,690.0,126.0,3.5,26.55,515.0,430.0,324.2
2018,7,31,16,30,673.0,118.0,3.5,25.6,468.0,375.0,280.15
2018,7,31,16,45,647.5,110.5,3.45,24.65,419.0,318.32,233.51
2018,7,31,17,0,622.0,103.0,3.4,23.7,370.0,263.57,187.45
2018,7,31,17,15,585.5,95.5,3.35,22.65,320.5,208.71,141.68
2018,7,31,17,30,549.0,88.0,3.3,21.6,271.0,157.67,100.5
2018,7,31,17,45,500.0,78.0,3.25,20.55,223.0,107.53,64.58
2018,7,31,18,0,451.0,68.0,3.2,19.5,175.0,63.35,41.04
2018,7,31,18,15,380.0,56.5,3.2,18.85,131.5,43.15,31.89
2018,7,31,18,30,309.0,45.0,3.2,18.2,88.0,34.65,23.98
2018,7,31,18,45,209.5,31.0,3.15,17.55,55.0,24.03,12.91
2018,7,31,19,0,110.0,17.0,3.1,16.9,22.0,14.51,0.0
2018,7,31,19,15,55.0,8.5,3.05,16.65,11.0,7.26,0.0
2018,7,31,19,30,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.95,16.2,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.9,15.85,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,1,5,15,83.5,9.5,2.85,14.95,13.5,8.11,0.0
2018,8,1,5,30,167.0,19.0,2.9,15.5,27.0,15.86,0.0
2018,8,1,5,45,280.0,30.0,2.95,16.0,62.0,24.69,14.02
2018,8,1,6,0,393.0,41.0,3.0,16.5,97.0,33.33,23.13
2018,8,1,6,15,342.5,48.0,2.95,17.25,111.0,37.58,27.32
2018,8,1,6,30,292.0,55.0,2.9,18.0,125.0,50.62,31.56
2018,8,1,6,45,149.5,82.0,2.9,18.8,118.0,79.78,55.44
2018,8,1,7,0,7.0,109.0,2.9,19.6,111.0,89.56,69.07
2018,8,1,7,15,49.0,141.5,2.8,20.25,162.0,126.17,97.25
2018,8,1,7,30,91.0,174.0,2.7,20.9,213.0,168.53,130.13
2018,8,1,7,45,211.5,183.0,2.65,21.55,289.5,230.04,176.67
2018,8,1,8,0,332.0,192.0,2.6,22.2,366.0,300.57,230.95
2018,8,1,8,15,552.0,148.0,2.6,23.0,470.0,392.89,301.42
2018,8,1,8,30,772.0,104.0,2.6,23.8,574.0,496.7,380.34
2018,8,1,8,45,805.0,101.0,2.55,24.65,624.0,553.3,422.75
2018,8,1,9,0,838.0,98.0,2.5,25.5,674.0,608.36,462.86
2018,8,1,9,15,850.5,100.0,2.55,26.25,714.5,657.37,497.72
2018,8,1,9,30,863.0,102.0,2.6,27.0,755.0,704.86,530.48
2018,8,1,9,45,873.0,103.5,2.65,27.8,790.5,748.3,559.0
2018,8,1,10,0,883.0,105.0,2.7,28.6,826.0,789.52,584.33
2018,8,1,10,15,890.0,106.5,2.85,29.0,855.0,825.91,607.61
2018,8,1,10,30,897.0,108.0,3.0,29.4,884.0,859.47,628.9
2018,8,1,10,45,902.0,109.5,3.1,29.8,907.0,888.3,646.66
2018,8,1,11,0,907.0,111.0,3.2,30.2,930.0,913.88,662.25
2018,8,1,11,15,910.0,112.0,3.3,30.25,945.0,933.81,675.1
2018,8,1,11,30,913.0,113.0,3.4,30.3,960.0,950.18,685.75
2018,8,1,11,45,915.0,114.0,3.5,30.35,968.5,962.03,693.56
2018,8,1,12,0,917.0,115.0,3.6,30.4,977.0,970.19,699.11
2018,8,1,12,15,915.5,116.0,3.7,30.25,976.5,971.38,700.83
2018,8,1,12,30,914.0,117.0,3.8,30.1,976.0,968.85,700.28
2018,8,1,12,45,910.5,118.0,3.85,29.95,968.0,960.78,695.92
2018,8,1,13,0,907.0,119.0,3.9,29.8,960.0,949.08,689.3
2018,8,1,13,15,905.0,118.0,3.95,29.55,945.0,933.29,680.33
2018,8,1,13,30,903.0,117.0,4.0,29.3,930.0,913.94,669.05
2018,8,1,13,45,899.5,115.0,4.0,29.1,908.0,888.89,653.58
2018,8,1,14,0,896.0,113.0,4.0,28.9,886.0,860.52,635.86
2018,8,1,14,15,890.5,111.0,4.0,28.5,857.0,827.37,615.3
2018,8,1,14,30,885.0,109.0,4.0,28.1,828.0,791.3,592.56
2018,8,1,14,45,878.0,106.5,3.95,27.7,793.5,750.93,566.4
2018,8,1,15,0,871.0,104.0,3.9,27.3,759.0,708.13,536.69
2018,8,1,15,15,859.0,101.5,3.9,27.3,718.0,659.88,501.49
2018,8,1,15,30,847.0,99.0,3.9,27.3,677.0,610.08,464.31
2018,8,1,15,45,833.0,96.0,3.9,26.1,632.0,559.13,427.24
2018,8,1,16,0,819.0,93.0,3.9,24.9,587.0,504.91,386.24
2018,8,1,16,15,800.5,89.0,3.85,24.1,538.5,447.24,340.37
2018,8,1,16,30,782.0,85.0,3.8,23.3,490.0,389.86,293.1
2018,8,1,16,45,756.0,81.0,3.75,22.5,439.0,330.57,243.03
2018,8,1,17,0,730.0,77.0,3.7,21.7,388.0,273.04,193.34
2018,8,1,17,15,691.5,73.0,3.65,20.75,336.5,212.29,141.62
2018,8,1,17,30,653.0,69.0,3.6,19.8,285.0,157.67,96.73
2018,8,1,17,45,599.0,63.0,3.55,18.85,234.5,104.11,58.29
2018,8,1,18,0,545.0,57.0,3.5,17.9,184.0,56.91,34.45
2018,8,1,18,15,462.0,49.0,3.45,17.35,138.0,39.29,28.71
2018,8,1,18,30,379.0,41.0,3.4,16.8,92.0,33.51,23.1
2018,8,1,18,45,255.5,29.0,3.3,16.3,57.0,23.95,12.56
2018,8,1,19,0,132.0,17.0,3.2,15.8,22.0,14.51,0.0
2018,8,1,19,15,66.0,8.5,3.2,15.6,11.0,7.26,0.0
2018,8,1,19,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,2,5,15,77.5,9.0,3.05,13.85,12.5,7.68,0.0
2018,8,2,5,30,155.0,18.0,3.2,14.3,25.0,14.99,0.0
2018,8,2,5,45,277.5,29.5,3.3,14.8,61.0,24.31,13.56
2018,8,2,6,0,400.0,41.0,3.4,15.3,97.0,33.43,23.3
2018,8,2,6,15,479.0,49.0,3.4,15.85,143.5,39.24,28.92
2018,8,2,6,30,558.0,57.0,3.4,16.4,190.0,62.43,36.4
2018,8,2,6,45,612.0,62.0,3.4,17.0,240.5,110.06,62.33
2018,8,2,7,0,666.0,67.0,3.4,17.6,291.0,163.97,102.43
2018,8,2,7,15,703.0,71.5,3.4,18.3,343.0,222.24,151.4
2018,8,2,7,30,740.0,76.0,3.4,19.0,395.0,281.34,202.67
2018,8,2,7,45,769.0,78.5,3.45,19.65,446.5,339.2,253.2
2018,8,2,8,0,798.0,81.0,3.5,20.3,498.0,399.07,304.33
2018,8,2,8,15,818.0,84.0,3.55,21.0,547.0,457.02,352.56
2018,8,2,8,30,838.0,87.0,3.6,21.7,596.0,514.48,398.81
2018,8,2,8,45,853.5,89.0,3.65,22.35,641.5,568.69,441.17
2018,8,2,9,0,869.0,91.0,3.7,23.0,687.0,622.14,481.57
2018,8,2,9,15,878.0,94.5,3.7,23.5,727.5,671.75,518.01
2018,8,2,9,30,887.0,98.0,3.7,24.0,768.0,719.48,552.02
2018,8,2,9,45,892.0,102.0,3.75,24.5,802.5,762.62,581.43
2018,8,2,10,0,897.0,106.0,3.8,25.0,837.0,803.11,607.6
2018,8,2,10,15,905.0,107.0,3.8,25.35,867.0,840.34,631.37
2018,8,2,10,30,913.0,108.0,3.8,25.7,897.0,874.74,652.99
2018,8,2,10,45,920.5,107.5,3.8,26.05,920.5,904.28,671.15
2018,8,2,11,0,928.0,107.0,3.8,26.4,944.0,930.6,687.09
2018,8,2,11,15,932.0,107.5,3.8,26.6,959.5,951.36,699.69
2018,8,2,11,30,936.0,108.0,3.8,26.8,975.0,968.51,709.96
2018,8,2,11,45,938.0,107.5,3.8,27.0,982.5,979.17,716.02
2018,8,2,12,0,940.0,107.0,3.8,27.2,990.0,986.06,719.73
2018,8,2,12,15,939.5,108.5,3.8,27.2,990.5,988.7,721.37
2018,8,2,12,30,939.0,110.0,3.8,27.2,991.0,987.51,720.63
2018,8,2,12,45,935.5,111.0,3.85,27.2,982.5,979.25,715.7
2018,8,2,13,0,932.0,112.0,3.9,27.2,974.0,967.25,708.44
2018,8,2,13,15,930.5,110.5,3.95,27.05,959.0,951.01,698.87
2018,8,2,13,30,929.0,109.0,4.0,26.9,944.0,931.09,686.9
2018,8,2,13,45,926.5,107.5,4.05,26.75,922.5,906.71,671.94
2018,8,2,14,0,924.0,106.0,4.1,26.6,901.0,878.86,654.6
2018,8,2,14,15,919.0,103.5,4.1,26.2,871.5,844.71,633.25
2018,8,2,14,30,914.0,101.0,4.1,25.8,842.0,807.51,609.63
2018,8,2,14,45,907.5,98.0,4.1,25.45,806.5,765.87,582.51
2018,8,2,15,0,901.0,95.0,4.1,25.1,771.0,721.68,552.09
2018,8,2,15,15,889.5,93.5,4.1,25.1,730.0,673.33,516.48
2018,8,2,15,30,878.0,92.0,4.1,25.1,689.0,623.31,478.75
2018,8,2,15,45,866.0,88.0,4.05,23.95,643.5,569.24,438.88
2018,8,2,16,0,854.0,84.0,4.0,22.8,598.0,514.09,396.59
2018,8,2,16,15,838.5,80.5,4.0,22.2,549.5,457.03,350.43
2018,8,2,16,30,823.0,77.0,4.0,21.6,501.0,399.18,302.01
2018,8,2,16,45,799.5,73.0,3.95,20.95,449.5,338.36,249.9
2018,8,2,17,0,776.0,69.0,3.9,20.3,398.0,278.94,197.87
2018,8,2,17,15,740.5,65.0,3.85,19.6,345.5,218.66,145.62
2018,8,2,17,30,705.0,61.0,3.8,18.9,293.0,161.83,98.26
2018,8,2,17,45,652.5,56.5,3.75,18.2,241.5,106.81,58.56
2018,8,2,18,0,600.0,52.0,3.7,17.5,190.0,54.54,31.58
2018,8,2,18,15,514.5,45.0,3.6,16.95,142.5,36.3,26.13
2018,8,2,18,30,429.0,38.0,3.5,16.4,95.0,31.16,21.07
2018,8,2,18,45,292.0,27.0,3.35,15.85,58.5,22.33,10.92
2018,8,2,19,0,155.0,16.0,3.2,15.3,22.0,13.66,0.0
2018,8,2,19,15,77.5,8.0,3.15,15.1,11.0,0.0,0.0
2018,8,2,19,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,3,5,15,26.0,6.5,2.55,13.55,7.5,5.55,0.0
2018,8,3,5,30,52.0,13.0,2.7,14.2,15.0,11.1,0.0
2018,8,3,5,45,108.5,31.5,2.9,14.8,44.0,24.57,13.48
2018,8,3,6,0,165.0,50.0,3.1,15.4,73.0,38.36,27.49
2018,8,3,6,15,213.5,71.0,3.05,16.0,113.5,53.51,41.36
2018,8,3,6,30,262.0,92.0,3.0,16.6,154.0,78.07,55.1
2018,8,3,6,45,298.0,112.0,2.9,17.25,199.0,117.07,80.8
2018,8,3,7,0,334.0,132.0,2.8,17.9,244.0,160.71,114.06
2018,8,3,7,15,364.0,151.0,2.75,18.55,291.5,206.66,151.47
2018,8,3,7,30,394.0,170.0,2.7,19.2,339.0,256.06,192.31
2018,8,3,7,45,415.5,187.5,2.6,19.85,385.5,308.31,235.33
2018,8,3,8,0,437.0,205.0,2.5,20.5,432.0,359.59,276.68
2018,8,3,8,15,456.0,220.0,2.45,21.25,477.5,409.38,315.79
2018,8,3,8,30,475.0,235.0,2.4,22.0,523.0,460.34,354.6
2018,8,3,8,45,488.0,247.0,2.35,22.8,562.5,506.3,388.47
2018,8,3,9,0,501.0,259.0,2.3,23.6,602.0,552.27,421.28
2018,8,3,9,15,549.5,253.5,2.3,24.5,650.5,605.9,459.13
2018,8,3,9,30,598.0,248.0,2.3,25.4,699.0,661.7,497.51
2018,8,3,9,45,655.0,231.0,2.3,26.35,746.0,718.85,535.93
2018,8,3,10,0,712.0,214.0,2.3,27.3,793.0,774.29,572.27
2018,8,3,10,15,721.0,217.0,2.35,28.05,821.5,810.16,594.55
2018,8,3,10,30,730.0,220.0,2.4,28.8,850.0,843.79,615.07
2018,8,3,10,45,737.5,221.0,2.45,29.5,871.0,871.82,631.75
2018,8,3,11,0,745.0,222.0,2.5,30.2,892.0,897.14,646.47
2018,8,3,11,15,750.0,223.0,2.55,30.8,907.0,917.31,657.74
2018,8,3,11,30,755.0,224.0,2.6,31.4,922.0,934.39,666.96
2018,8,3,11,45,758.0,224.0,2.6,32.0,929.5,945.44,671.97
2018,8,3,12,0,761.0,224.0,2.6,32.6,937.0,953.14,674.96
2018,8,3,12,15,757.0,226.5,2.7,33.1,935.5,953.29,674.4
2018,8,3,12,30,753.0,229.0,2.8,33.6,934.0,950.01,671.8
2018,8,3,12,45,745.5,230.5,2.85,34.1,924.0,939.16,664.13
2018,8,3,13,0,738.0,232.0,2.9,34.6,914.0,925.08,654.56
2018,8,3,13,15,717.5,237.5,2.95,34.85,891.0,899.91,638.13
2018,8,3,13,30,697.0,243.0,3.0,35.1,868.0,872.18,619.99
2018,8,3,13,45,705.0,233.5,3.05,35.35,852.0,852.94,607.91
2018,8,3,14,0,713.0,224.0,3.1,35.6,836.0,830.39,593.49
2018,8,3,14,15,702.5,220.5,3.15,35.45,806.5,795.22,571.27
2018,8,3,14,30,692.0,217.0,3.2,35.3,777.0,758.01,547.37
2018,8,3,14,45,678.0,212.5,3.2,35.15,741.0,715.49,519.23
2018,8,3,15,0,664.0,208.0,3.2,35.0,705.0,671.66,489.66
2018,8,3,15,15,647.5,202.0,3.2,35.0,664.5,623.82,456.43
2018,8,3,15,30,631.0,196.0,3.2,35.0,624.0,575.44,422.09
2018,8,3,15,45,611.0,188.5,3.2,34.1,579.5,523.56,385.91
2018,8,3,16,0,591.0,181.0,3.2,33.2,535.0,468.02,345.94
2018,8,3,16,15,567.5,171.0,3.2,32.35,487.5,413.64,305.41
2018,8,3,16,30,544.0,161.0,3.2,31.5,440.0,360.66,264.65
2018,8,3,16,45,515.5,149.5,3.15,30.7,391.5,306.42,221.82
2018,8,3,17,0,487.0,138.0,3.1,29.9,343.0,254.73,180.22
2018,8,3,17,15,451.5,124.0,3.05,28.7,294.5,202.31,138.45
2018,8,3,17,30,416.0,110.0,3.0,27.5,246.0,153.86,100.74
2018,8,3,17,45,371.0,95.0,2.9,26.3,200.0,107.95,68.13
2018,8,3,18,0,326.0,80.0,2.8,25.1,154.0,67.59,44.97
2018,8,3,18,15,264.0,62.5,2.7,24.0,112.5,46.99,34.33
2018,8,3,18,30,202.0,45.0,2.6,22.9,71.0,34.3,22.98
2018,8,3,18,45,130.5,28.5,2.5,21.85,42.5,21.97,9.76
2018,8,3,19,0,59.0,12.0,2.4,20.8,14.0,10.24,0.0
2018,8,3,19,15,29.5,6.0,2.4,20.3,7.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.4,19.8,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.4,19.25,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.35,18.45,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.2,17.95,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.5,16.75,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,8,4,5,15,17.5,4.5,1.35,15.1,5.0,3.84,0.0
2018,8,4,5,30,35.0,9.0,1.6,15.6,10.0,7.68,0.0
2018,8,4,5,45,79.5,25.5,1.85,16.05,34.5,20.15,9.71
2018,8,4,6,0,124.0,42.0,2.1,16.5,59.0,32.6,22.38
2018,8,4,6,15,169.5,64.5,2.1,17.15,98.0,48.88,37.12
2018,8,4,6,30,215.0,87.0,2.1,17.8,137.0,73.32,51.66
2018,8,4,6,45,256.5,107.5,2.15,18.4,182.0,110.17,76.3
2018,8,4,7,0,298.0,128.0,2.2,19.0,227.0,152.45,108.32
2018,8,4,7,15,335.0,146.0,2.2,20.0,275.0,196.95,143.81
2018,8,4,7,30,372.0,164.0,2.2,21.0,323.0,245.76,183.34
2018,8,4,7,45,405.0,178.5,2.2,22.05,371.5,298.32,225.62
2018,8,4,8,0,438.0,193.0,2.2,23.1,420.0,351.1,267.27
2018,8,4,8,15,466.5,203.5,2.25,24.25,466.5,401.42,306.07
2018,8,4,8,30,495.0,214.0,2.3,25.4,513.0,453.84,345.32
2018,8,4,8,45,521.5,221.0,2.35,26.6,557.5,503.89,381.62
2018,8,4,9,0,548.0,228.0,2.4,27.8,602.0,555.13,417.68
2018,8,4,9,15,606.0,216.0,2.55,28.65,652.5,614.76,460.03
2018,8,4,9,30,664.0,204.0,2.7,29.5,703.0,673.82,501.11
2018,8,4,9,45,731.0,179.5,2.85,30.3,753.0,729.73,539.67
2018,8,4,10,0,798.0,155.0,3.0,31.1,803.0,783.62,576.27
2018,8,4,10,15,812.5,153.5,3.15,31.8,833.5,821.59,599.84
2018,8,4,10,30,827.0,152.0,3.3,32.5,864.0,857.35,621.62
2018,8,4,10,45,841.0,148.5,3.4,33.2,888.5,888.29,639.77
2018,8,4,11,0,855.0,145.0,3.5,33.9,913.0,905.17,648.7
2018,8,4,11,15,862.5,144.0,3.65,34.25,929.5,926.45,661.81
2018,8,4,11,30,870.0,143.0,3.8,34.6,946.0,944.48,672.82
2018,8,4,11,45,878.0,140.0,3.9,34.95,956.0,957.82,680.59
2018,8,4,12,0,886.0,137.0,4.0,35.3,966.0,967.7,686.24
2018,8,4,12,15,895.5,132.0,4.05,35.15,969.5,973.58,690.6
2018,8,4,12,30,905.0,127.0,4.1,35.0,973.0,975.76,692.72
2018,8,4,12,45,916.0,119.5,4.15,34.85,970.0,973.17,691.93
2018,8,4,13,0,927.0,112.0,4.2,34.7,967.0,966.57,688.69
2018,8,4,13,15,927.5,110.5,4.25,34.4,953.5,952.1,680.89
2018,8,4,13,30,928.0,109.0,4.3,34.1,940.0,933.89,670.74
2018,8,4,13,45,927.0,107.0,4.35,33.75,919.5,910.21,657.15
2018,8,4,14,0,926.0,105.0,4.4,33.4,899.0,882.99,641.17
2018,8,4,14,15,920.0,104.0,4.45,33.0,870.0,849.26,620.86
2018,8,4,14,30,914.0,103.0,4.5,32.6,841.0,812.53,598.34
2018,8,4,14,45,904.5,101.5,4.55,32.15,804.5,769.96,571.64
2018,8,4,15,0,895.0,100.0,4.6,31.7,768.0,725.06,541.78
2018,8,4,15,15,883.0,97.5,4.6,31.7,726.0,675.5,506.12
2018,8,4,15,30,871.0,95.0,4.6,31.7,684.0,624.32,468.46
2018,8,4,15,45,855.0,93.0,4.55,30.6,638.0,570.05,429.29
2018,8,4,16,0,839.0,91.0,4.5,29.5,592.0,516.13,388.85
2018,8,4,16,15,816.5,89.0,4.4,28.8,542.0,457.21,342.53
2018,8,4,16,30,794.0,87.0,4.3,28.1,492.0,398.93,295.18
2018,8,4,16,45,764.0,83.5,4.2,27.4,439.5,337.74,244.39
2018,8,4,17,0,734.0,80.0,4.1,26.7,387.0,278.76,194.39
2018,8,4,17,15,688.0,76.5,3.95,25.7,333.5,216.27,142.44
2018,8,4,17,30,642.0,73.0,3.8,24.7,280.0,160.8,97.9
2018,8,4,17,45,576.5,67.0,3.65,23.7,228.0,106.54,59.84
2018,8,4,18,0,511.0,61.0,3.5,22.7,176.0,60.19,36.58
2018,8,4,18,15,422.0,51.5,3.35,21.8,130.0,41.48,29.93
2018,8,4,18,30,333.0,42.0,3.2,20.9,84.0,34.54,23.32
2018,8,4,18,45,211.0,27.5,3.0,20.0,50.0,21.41,8.81
2018,8,4,19,0,89.0,13.0,2.8,19.1,16.0,11.1,0.0
2018,8,4,19,15,44.5,6.5,2.8,18.7,8.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.8,17.85,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.75,16.75,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,2.75,15.6,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,5,5,15,44.5,8.0,2.45,14.3,9.5,0.0,0.0
2018,8,5,5,30,89.0,16.0,2.6,14.9,19.0,13.66,0.0
2018,8,5,5,45,188.0,31.5,2.8,15.55,52.0,24.38,12.54
2018,8,5,6,0,287.0,47.0,3.0,16.2,85.0,36.09,25.33
2018,8,5,6,15,368.0,59.0,3.0,16.9,130.0,44.94,33.69
2018,8,5,6,30,449.0,71.0,3.0,17.6,175.0,72.43,45.9
2018,8,5,6,45,509.0,79.0,3.0,18.25,225.0,116.71,71.43
2018,8,5,7,0,569.0,87.0,3.0,18.9,275.0,168.35,109.77
2018,8,5,7,15,611.5,94.0,2.95,19.55,327.0,222.22,154.35
2018,8,5,7,30,654.0,101.0,2.9,20.2,379.0,280.59,203.9
2018,8,5,7,45,685.0,106.5,2.85,20.85,430.5,337.85,252.72
2018,8,5,8,0,716.0,112.0,2.8,21.5,482.0,397.56,302.4
2018,8,5,8,15,736.5,117.5,2.8,22.25,530.5,454.58,348.62
2018,8,5,8,30,757.0,123.0,2.8,23.0,579.0,512.23,393.71
2018,8,5,8,45,772.5,128.5,2.8,23.75,624.5,567.25,435.27
2018,8,5,9,0,788.0,134.0,2.8,24.5,670.0,621.38,474.74
2018,8,5,9,15,796.0,140.5,2.8,25.15,710.0,670.7,509.62
2018,8,5,9,30,804.0,147.0,2.8,25.8,750.0,718.28,542.2
2018,8,5,9,45,806.0,154.5,2.85,26.4,783.5,760.37,570.37
2018,8,5,10,0,808.0,162.0,2.9,27.0,817.0,799.82,596.08
2018,8,5,10,15,814.5,165.5,3.0,27.5,845.5,836.43,619.39
2018,8,5,10,30,821.0,169.0,3.1,28.0,874.0,870.36,640.46
2018,8,5,10,45,824.0,172.5,3.15,28.45,896.0,898.41,657.3
2018,8,5,11,0,827.0,176.0,3.2,28.9,918.0,923.28,672.02
2018,8,5,11,15,828.5,179.0,3.25,29.25,932.5,943.03,683.66
2018,8,5,11,30,830.0,182.0,3.3,29.6,947.0,959.36,693.13
2018,8,5,11,45,828.0,184.5,3.4,29.95,953.0,968.47,698.34
2018,8,5,12,0,826.0,187.0,3.5,30.3,959.0,973.99,701.37
2018,8,5,12,15,844.5,175.5,3.5,30.8,964.5,982.11,705.11
2018,8,5,12,30,863.0,164.0,3.5,31.3,970.0,986.37,706.43
2018,8,5,12,45,885.5,148.5,3.55,31.8,969.0,973.38,697.13
2018,8,5,13,0,908.0,133.0,3.6,32.3,968.0,970.69,694.7
2018,8,5,13,15,905.5,131.5,3.6,32.45,952.5,953.79,683.8
2018,8,5,13,30,903.0,130.0,3.6,32.6,937.0,933.32,670.75
2018,8,5,13,45,899.0,128.0,3.55,32.75,914.0,907.6,654.06
2018,8,5,14,0,895.0,126.0,3.5,32.9,891.0,878.57,635.26
2018,8,5,14,15,888.5,124.0,3.55,32.8,861.5,844.35,614.16
2018,8,5,14,30,882.0,122.0,3.6,32.7,832.0,807.26,590.97
2018,8,5,14,45,873.5,119.5,3.6,32.55,796.5,765.56,564.32
2018,8,5,15,0,865.0,117.0,3.6,32.4,761.0,721.53,534.14
2018,8,5,15,15,852.0,114.5,3.6,32.4,719.0,676.59,502.17
2018,8,5,15,30,839.0,112.0,3.6,32.4,677.0,625.23,464.98
2018,8,5,15,45,822.0,109.0,3.6,31.7,630.5,570.01,425.25
2018,8,5,16,0,805.0,106.0,3.6,31.0,584.0,514.32,383.74
2018,8,5,16,15,781.0,102.5,3.55,30.4,534.0,454.86,337.77
2018,8,5,16,30,757.0,99.0,3.5,29.8,484.0,396.31,290.99
2018,8,5,16,45,725.5,94.5,3.5,29.15,431.5,333.68,240.03
2018,8,5,17,0,694.0,90.0,3.5,28.5,379.0,275.05,191.15
2018,8,5,17,15,648.5,84.5,3.3,27.45,325.5,215.33,142.08
2018,8,5,17,30,603.0,79.0,3.1,26.4,272.0,160.42,98.51
2018,8,5,17,45,539.5,71.5,2.95,25.4,221.0,107.36,61.41
2018,8,5,18,0,476.0,64.0,2.8,24.4,170.0,62.05,38.24
2018,8,5,18,15,383.0,53.0,2.6,23.25,124.0,42.7,30.73
2018,8,5,18,30,290.0,42.0,2.4,22.1,78.0,32.42,21.35
2018,8,5,18,45,178.0,27.0,2.25,21.0,46.0,20.96,7.65
2018,8,5,19,0,66.0,12.0,2.1,19.9,14.0,10.24,0.0
2018,8,5,19,15,33.0,6.0,2.15,19.3,7.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,2.2,18.7,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.3,18.15,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.35,17.3,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.3,16.75,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.25,16.35,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.1,16.05,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.9,15.75,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.45,14.85,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,6,5,15,9.0,2.5,1.2,13.65,3.0,0.0,0.0
2018,8,6,5,30,18.0,5.0,1.4,14.1,6.0,4.27,0.0
2018,8,6,5,45,43.5,18.0,1.6,14.55,23.0,14.45,4.91
2018,8,6,6,0,69.0,31.0,1.8,15.0,40.0,24.42,15.41
2018,8,6,6,15,98.5,53.5,1.75,15.45,72.5,42.25,31.54
2018,8,6,6,30,128.0,76.0,1.7,15.9,105.0,64.09,45.92
2018,8,6,6,45,156.0,102.5,1.7,16.35,147.0,97.33,70.25
2018,8,6,7,0,184.0,129.0,1.7,16.8,189.0,134.81,99.65
2018,8,6,7,15,209.5,155.0,1.65,17.6,234.5,175.32,132.3
2018,8,6,7,30,235.0,181.0,1.6,18.4,280.0,222.01,170.04
2018,8,6,7,45,257.5,204.5,1.55,19.15,326.0,266.87,205.98
2018,8,6,8,0,280.0,228.0,1.5,19.9,372.0,314.22,243.16
2018,8,6,8,15,300.0,248.5,1.45,20.95,416.5,360.15,278.05
2018,8,6,8,30,320.0,269.0,1.4,22.0,461.0,407.78,313.16
2018,8,6,8,45,337.0,287.0,1.35,23.1,503.0,453.02,345.35
2018,8,6,9,0,354.0,305.0,1.3,24.2,545.0,499.19,377.15
2018,8,6,9,15,369.5,320.0,1.4,25.35,584.0,542.36,406.56
2018,8,6,9,30,385.0,335.0,1.5,26.5,623.0,585.83,435.46
2018,8,6,9,45,399.0,346.0,1.6,27.65,657.0,624.59,460.48
2018,8,6,10,0,413.0,357.0,1.7,28.8,691.0,663.01,484.77
2018,8,6,10,15,422.5,366.5,1.85,29.6,718.5,705.26,511.93
2018,8,6,10,30,432.0,376.0,2.0,30.4,746.0,737.5,532.16
2018,8,6,10,45,439.5,382.0,2.2,31.25,767.0,763.55,548.37
2018,8,6,11,0,447.0,388.0,2.4,32.1,788.0,787.91,563.33
2018,8,6,11,15,454.0,391.5,2.55,32.75,803.5,807.74,575.38
2018,8,6,11,30,461.0,395.0,2.7,33.4,819.0,825.53,586.07
2018,8,6,11,45,467.0,394.5,2.9,34.05,827.0,836.6,592.72
2018,8,6,12,0,473.0,394.0,3.1,34.7,835.0,845.3,597.87
2018,8,6,12,15,525.5,362.0,3.15,35.05,852.0,866.52,612.41
2018,8,6,12,30,578.0,330.0,3.2,35.4,869.0,884.42,624.71
2018,8,6,12,45,646.0,286.5,3.3,35.8,884.0,903.99,638.68
2018,8,6,13,0,714.0,243.0,3.4,36.2,899.0,919.09,649.73
2018,8,6,13,15,721.0,235.0,3.5,36.25,887.5,906.27,642.31
2018,8,6,13,30,728.0,227.0,3.6,36.3,876.0,890.06,632.84
2018,8,6,13,45,736.0,215.5,3.65,36.35,857.5,868.02,619.35
2018,8,6,14,0,744.0,204.0,3.7,36.4,839.0,842.54,603.51
2018,8,6,14,15,742.5,196.5,3.75,36.2,811.5,809.81,583.1
2018,8,6,14,30,741.0,189.0,3.8,36.0,784.0,774.36,560.53
2018,8,6,14,45,739.5,180.5,3.8,35.8,751.5,735.39,534.99
2018,8,6,15,0,738.0,172.0,3.8,35.6,719.0,694.02,507.25
2018,8,6,15,15,722.5,167.0,3.8,35.6,677.5,644.54,472.71
2018,8,6,15,30,707.0,162.0,3.8,35.6,636.0,594.22,436.81
2018,8,6,15,45,694.0,154.0,3.8,34.75,592.5,542.01,400.12
2018,8,6,16,0,681.0,146.0,3.8,33.9,549.0,489.32,361.76
2018,8,6,16,15,661.0,138.5,3.7,33.2,502.0,433.7,319.56
2018,8,6,16,30,641.0,131.0,3.6,32.5,455.0,378.88,276.64
2018,8,6,16,45,608.0,123.0,3.5,31.8,404.0,320.36,229.99
2018,8,6,17,0,575.0,115.0,3.4,31.1,353.0,264.75,184.81
2018,8,6,17,15,521.5,108.0,3.15,29.85,301.0,205.58,137.9
2018,8,6,17,30,468.0,101.0,2.9,28.6,249.0,155.7,99.56
2018,8,6,17,45,399.0,89.0,2.7,27.35,199.0,106.63,65.6
2018,8,6,18,0,330.0,77.0,2.5,26.1,149.0,66.0,43.21
2018,8,6,18,15,252.5,59.0,2.4,24.95,105.5,44.48,31.95
2018,8,6,18,30,175.0,41.0,2.3,23.8,62.0,31.28,20.14
2018,8,6,18,45,102.5,24.0,2.15,22.6,35.0,18.96,5.35
2018,8,6,19,0,30.0,7.0,2.0,21.4,8.0,5.97,0.0
2018,8,6,19,15,15.0,3.5,2.05,20.95,4.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,2.2,19.3,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,2.2,19.1,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,2.2,18.85,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,2.25,18.4,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,2.35,17.6,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.4,17.15,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.4,16.25,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,7,5,15,14.0,3.5,1.8,14.55,4.0,0.0,0.0
2018,8,7,5,30,28.0,7.0,2.0,15.0,8.0,5.97,0.0
2018,8,7,5,45,67.0,22.0,2.25,15.45,29.5,17.49,6.67
2018,8,7,6,0,106.0,37.0,2.5,15.9,51.0,28.9,19.12
2018,8,7,6,15,147.5,60.0,2.45,16.4,88.5,45.63,34.31
2018,8,7,6,30,189.0,83.0,2.4,16.9,126.0,70.55,49.67
2018,8,7,6,45,226.5,106.5,2.4,17.35,171.0,107.78,75.74
2018,8,7,7,0,264.0,130.0,2.4,17.8,216.0,150.17,108.54
2018,8,7,7,15,297.5,150.5,2.4,18.6,263.0,194.16,144.05
2018,8,7,7,30,331.0,171.0,2.4,19.4,310.0,242.17,183.25
2018,8,7,7,45,360.5,189.0,2.35,20.2,358.5,290.51,222.53
2018,8,7,8,0,390.0,207.0,2.3,21.0,407.0,341.84,263.43
2018,8,7,8,15,414.5,221.5,2.3,21.7,453.0,390.6,301.65
2018,8,7,8,30,439.0,236.0,2.3,22.4,499.0,447.75,345.09
2018,8,7,8,45,460.0,248.0,2.35,23.15,542.5,496.7,381.37
2018,8,7,9,0,481.0,260.0,2.4,23.9,586.0,546.53,417.38
2018,8,7,9,15,484.5,276.0,2.45,24.5,621.0,588.9,447.16
2018,8,7,9,30,488.0,292.0,2.5,25.1,656.0,630.14,475.42
2018,8,7,9,45,482.5,308.0,2.5,25.7,682.5,663.37,497.11
2018,8,7,10,0,477.0,324.0,2.5,26.3,709.0,694.5,516.89
2018,8,7,10,15,487.5,333.5,2.6,26.75,739.0,730.7,540.95
2018,8,7,10,30,498.0,343.0,2.7,27.2,769.0,765.59,563.76
2018,8,7,10,45,504.0,349.0,2.75,27.65,790.0,791.88,580.25
2018,8,7,11,0,510.0,355.0,2.8,28.1,811.0,816.2,595.33
2018,8,7,11,15,515.5,358.5,2.9,28.2,826.0,835.66,608.28
2018,8,7,11,30,521.0,362.0,3.0,28.3,841.0,852.83,619.72
2018,8,7,11,45,525.5,363.0,3.1,28.35,849.0,864.33,627.6
2018,8,7,12,0,530.0,364.0,3.2,28.4,857.0,873.26,633.87
2018,8,7,12,15,544.0,355.5,3.25,28.4,861.5,879.7,638.74
2018,8,7,12,30,558.0,347.0,3.3,28.4,866.0,883.33,641.84
2018,8,7,12,45,574.0,334.0,3.35,28.4,864.0,881.69,641.66
2018,8,7,13,0,590.0,321.0,3.4,28.4,862.0,876.96,639.5
2018,8,7,13,15,590.0,315.5,3.4,28.25,848.5,861.57,629.97
2018,8,7,13,30,590.0,310.0,3.4,28.1,835.0,843.49,618.69
2018,8,7,13,45,590.0,302.0,3.4,28.0,815.5,820.48,603.97
2018,8,7,14,0,590.0,294.0,3.4,27.9,796.0,794.97,587.45
2018,8,7,14,15,585.0,285.5,3.4,27.65,768.5,762.56,566.32
2018,8,7,14,30,580.0,277.0,3.4,27.4,741.0,728.21,543.57
2018,8,7,14,45,574.0,266.0,3.4,27.1,708.0,689.06,517.21
2018,8,7,15,0,568.0,255.0,3.4,26.8,675.0,648.4,489.27
2018,8,7,15,15,551.0,246.5,3.4,26.8,635.0,601.46,455.53
2018,8,7,15,30,534.0,238.0,3.4,26.8,595.0,554.34,421.02
2018,8,7,15,45,521.0,224.5,3.3,25.9,552.5,505.17,385.49
2018,8,7,16,0,508.0,211.0,3.2,25.0,510.0,456.02,348.9
2018,8,7,16,15,494.0,196.0,3.1,24.4,466.0,405.37,309.68
2018,8,7,16,30,480.0,181.0,3.0,23.8,422.0,355.33,269.8
2018,8,7,16,45,456.0,165.5,2.95,23.15,374.5,302.32,226.87
2018,8,7,17,0,432.0,150.0,2.9,22.5,327.0,251.52,184.93
2018,8,7,17,15,397.5,133.0,2.8,21.65,278.5,199.7,142.5
2018,8,7,17,30,363.0,116.0,2.7,20.8,230.0,151.86,104.15
2018,8,7,17,45,319.5,98.0,2.6,20.0,184.5,106.63,70.69
2018,8,7,18,0,276.0,80.0,2.5,19.2,139.0,66.93,46.02
2018,8,7,18,15,217.0,60.0,2.45,18.55,98.5,45.83,33.99
2018,8,7,18,30,158.0,40.0,2.4,17.9,58.0,31.1,20.45
2018,8,7,18,45,97.0,24.0,2.35,17.25,33.5,18.9,4.32
2018,8,7,19,0,36.0,8.0,2.3,16.6,9.0,6.83,0.0
2018,8,7,19,15,18.0,4.0,2.3,16.35,4.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.15,14.85,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,8,5,15,32.0,5.5,2.0,14.05,6.5,0.0,0.0
2018,8,8,5,30,64.0,11.0,2.2,14.7,13.0,9.39,0.0
2018,8,8,5,45,102.0,26.0,2.45,15.4,36.0,20.47,8.19
2018,8,8,6,0,140.0,41.0,2.7,16.1,59.0,31.85,21.54
2018,8,8,6,15,165.0,60.5,2.6,16.8,91.0,46.03,34.56
2018,8,8,6,30,190.0,80.0,2.5,17.5,123.0,68.83,47.95
2018,8,8,6,45,195.5,99.0,2.45,18.25,153.0,99.47,69.81
2018,8,8,7,0,201.0,118.0,2.4,19.0,183.0,130.99,95.04
2018,8,8,7,15,208.5,140.5,2.35,19.75,218.0,166.55,124.47
2018,8,8,7,30,216.0,163.0,2.3,20.5,253.0,203.18,154.78
2018,8,8,7,45,267.0,177.0,2.3,21.3,303.0,248.76,190.87
2018,8,8,8,0,318.0,191.0,2.3,22.1,353.0,299.9,231.15
2018,8,8,8,15,464.5,178.0,2.25,23.0,441.0,383.32,294.97
2018,8,8,8,30,611.0,165.0,2.2,23.9,529.0,480.2,367.78
2018,8,8,8,45,690.0,153.0,2.15,24.8,594.5,548.77,418.15
2018,8,8,9,0,769.0,141.0,2.1,25.7,660.0,622.6,470.92
2018,8,8,9,15,760.0,155.5,2.1,26.6,695.0,668.3,501.6
2018,8,8,9,30,751.0,170.0,2.1,27.5,730.0,710.9,529.2
2018,8,8,9,45,731.5,191.0,2.15,28.4,757.5,748.57,552.64
2018,8,8,10,0,712.0,212.0,2.2,29.3,785.0,782.08,572.62
2018,8,8,10,15,726.0,212.5,2.2,30.0,815.0,819.92,595.9
2018,8,8,10,30,740.0,213.0,2.2,30.7,845.0,855.76,617.34
2018,8,8,10,45,752.0,212.5,2.25,31.45,869.0,886.64,635.49
2018,8,8,11,0,764.0,212.0,2.3,32.2,893.0,914.92,651.24
2018,8,8,11,15,771.5,211.5,2.35,32.7,909.0,936.29,663.18
2018,8,8,11,30,779.0,211.0,2.4,33.2,925.0,954.52,673.21
2018,8,8,11,45,784.5,209.0,2.45,33.7,933.0,956.5,673.1
2018,8,8,12,0,790.0,207.0,2.5,34.2,941.0,964.7,677.13
2018,8,8,12,15,783.0,211.0,2.55,34.45,938.0,963.05,675.72
2018,8,8,12,30,776.0,215.0,2.6,34.7,935.0,968.22,678.78
2018,8,8,12,45,764.5,219.5,2.65,34.95,924.0,956.21,671.12
2018,8,8,13,0,753.0,224.0,2.7,35.2,913.0,940.91,661.61
2018,8,8,13,15,752.0,220.0,2.75,35.2,898.0,923.92,651.78
2018,8,8,13,30,751.0,216.0,2.8,35.2,883.0,903.69,639.91
2018,8,8,13,45,749.0,211.0,2.85,35.25,861.5,878.5,624.66
2018,8,8,14,0,747.0,206.0,2.9,35.3,840.0,850.33,607.13
2018,8,8,14,15,740.5,201.0,2.95,35.1,811.0,815.66,585.68
2018,8,8,14,30,734.0,196.0,3.0,34.9,782.0,778.57,562.26
2018,8,8,14,45,726.0,189.5,3.05,34.7,747.0,736.75,535.2
2018,8,8,15,0,718.0,183.0,3.1,34.5,712.0,693.04,506.24
2018,8,8,15,15,701.5,178.0,3.1,34.5,670.5,643.48,471.87
2018,8,8,15,30,685.0,173.0,3.1,34.5,629.0,593.22,436.23
2018,8,8,15,45,668.0,165.5,3.2,33.5,584.5,540.03,399.53
2018,8,8,16,0,651.0,158.0,3.3,32.5,540.0,486.81,361.35
2018,8,8,16,15,629.0,149.5,3.3,31.6,492.0,430.71,319.3
2018,8,8,16,30,607.0,141.0,3.3,30.7,444.0,375.72,276.64
2018,8,8,16,45,576.0,131.5,3.3,29.8,394.0,318.25,230.97
2018,8,8,17,0,545.0,122.0,3.3,28.9,344.0,259.98,183.79
2018,8,8,17,15,502.5,111.0,3.2,27.6,293.5,204.8,139.38
2018,8,8,17,30,460.0,100.0,3.1,26.3,243.0,154.33,99.8
2018,8,8,17,45,404.0,86.5,3.0,25.0,195.0,105.62,65.19
2018,8,8,18,0,348.0,73.0,2.9,23.7,147.0,63.81,41.48
2018,8,8,18,15,275.0,56.5,2.75,22.65,105.0,42.82,30.79
2018,8,8,18,30,202.0,40.0,2.6,21.6,63.0,30.68,19.61
2018,8,8,18,45,123.0,24.0,2.5,20.55,36.0,18.6,2.43
2018,8,8,19,0,44.0,8.0,2.4,19.5,9.0,6.83,0.0
2018,8,8,19,15,22.0,4.0,2.4,19.05,4.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.35,18.15,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.25,17.45,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.15,16.65,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.05,16.35,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.85,15.85,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,9,5,15,23.0,5.0,1.45,13.7,5.5,0.0,0.0
2018,8,9,5,30,46.0,10.0,1.7,14.3,11.0,8.54,0.0
2018,8,9,5,45,115.0,26.0,1.9,14.9,38.0,20.06,7.28
2018,8,9,6,0,184.0,42.0,2.1,15.5,65.0,32.04,21.7
2018,8,9,6,15,201.5,57.5,2.05,16.25,93.5,44.14,32.97
2018,8,9,6,30,219.0,73.0,2.0,17.0,122.0,65.42,44.37
2018,8,9,6,45,123.0,94.0,1.95,17.75,123.0,88.57,63.85
2018,8,9,7,0,27.0,115.0,1.9,18.5,124.0,98.07,75.55
2018,8,9,7,15,61.5,141.5,1.9,19.65,166.0,130.42,100.54
2018,8,9,7,30,96.0,168.0,1.9,20.8,208.0,167.47,129.3
2018,8,9,7,45,164.5,187.5,1.9,21.95,267.0,218.74,168.59
2018,8,9,8,0,233.0,207.0,1.9,23.1,326.0,279.85,215.41
2018,8,9,8,15,424.0,187.0,1.85,24.1,429.5,373.61,286.05
2018,8,9,8,30,615.0,167.0,1.8,25.1,533.0,485.59,369.03
2018,8,9,8,45,658.0,167.5,1.8,26.15,586.5,545.47,412.04
2018,8,9,9,0,701.0,168.0,1.8,27.2,640.0,607.73,455.59
2018,8,9,9,15,714.5,174.0,1.8,28.2,680.5,657.39,488.78
2018,8,9,9,30,728.0,180.0,1.8,29.2,721.0,706.02,520.21
2018,8,9,9,45,737.0,185.5,1.8,30.25,755.5,749.51,547.06
2018,8,9,10,0,746.0,191.0,1.8,31.3,790.0,791.11,571.87
2018,8,9,10,15,757.0,193.0,1.85,32.1,820.0,828.88,594.66
2018,8,9,10,30,768.0,195.0,1.9,32.9,850.0,864.39,615.4
2018,8,9,10,45,777.0,196.0,1.9,33.7,873.0,894.69,631.6
2018,8,9,11,0,786.0,197.0,1.9,34.5,896.0,914.41,641.02
2018,8,9,11,15,792.0,197.0,2.0,35.05,911.5,934.86,652.67
2018,8,9,11,30,798.0,197.0,2.1,35.6,927.0,952.12,662.32
2018,8,9,11,45,803.0,196.0,2.15,36.1,935.5,964.22,668.49
2018,8,9,12,0,808.0,195.0,2.2,36.6,944.0,972.9,672.67
2018,8,9,12,15,801.5,200.0,2.35,36.85,942.5,972.69,673.18
2018,8,9,12,30,795.0,205.0,2.5,37.1,941.0,968.94,671.62
2018,8,9,12,45,784.0,209.5,2.6,37.35,930.0,957.05,664.64
2018,8,9,13,0,773.0,214.0,2.7,37.6,919.0,951.71,661.83
2018,8,9,13,15,769.5,211.5,2.8,37.6,903.5,933.54,651.7
2018,8,9,13,30,766.0,209.0,2.9,37.6,888.0,912.16,639.61
2018,8,9,13,45,760.5,206.0,3.0,37.6,865.0,885.45,624.09
2018,8,9,14,0,755.0,203.0,3.1,37.6,842.0,855.88,606.33
2018,8,9,14,15,746.5,199.0,3.15,37.35,812.5,820.22,584.47
2018,8,9,14,30,738.0,195.0,3.2,37.1,783.0,782.25,560.71
2018,8,9,14,45,726.5,190.5,3.25,36.8,747.0,739.47,533.34
2018,8,9,15,0,715.0,186.0,3.3,36.5,711.0,695.05,504.23
2018,8,9,15,15,699.0,180.5,3.3,36.5,669.5,645.35,469.99
2018,8,9,15,30,683.0,175.0,3.3,36.5,628.0,594.93,434.48
2018,8,9,15,45,663.0,168.5,3.25,35.55,582.5,540.94,397.01
2018,8,9,16,0,643.0,162.0,3.2,34.6,537.0,487.21,358.46
2018,8,9,16,15,617.5,153.5,3.15,33.8,488.0,429.83,315.76
2018,8,9,16,30,592.0,145.0,3.1,33.0,439.0,373.97,272.84
2018,8,9,16,45,559.5,135.5,3.05,32.2,389.0,312.91,224.98
2018,8,9,17,0,527.0,126.0,3.0,31.4,339.0,258.85,181.52
2018,8,9,17,15,484.5,115.0,2.85,30.25,289.5,204.59,138.33
2018,8,9,17,30,442.0,104.0,2.7,29.1,240.0,155.06,99.93
2018,8,9,17,45,387.0,89.5,2.5,27.9,192.0,106.61,65.78
2018,8,9,18,0,332.0,75.0,2.3,26.7,144.0,64.98,42.06
2018,8,9,18,15,261.0,57.0,2.2,25.55,102.0,43.16,30.62
2018,8,9,18,30,190.0,39.0,2.1,24.4,60.0,29.91,18.57
2018,8,9,18,45,112.5,23.0,1.95,23.25,34.0,17.82,0.0
2018,8,9,19,0,35.0,7.0,1.8,22.1,8.0,5.97,0.0
2018,8,9,19,15,17.5,3.5,1.9,21.65,4.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.2,20.2,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.2,19.95,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.2,19.7,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.2,19.4,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.2,19.1,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.15,18.9,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.1,18.7,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.05,18.15,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.95,17.8,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.8,17.45,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
