Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,17,15,532.0,67.5,3.6,22.35,221.0,181.24,122.67
2018,8,29,17,30,413.0,64.0,3.4,21.7,158.0,122.92,77.82
2018,8,29,17,45,294.5,50.5,3.2,21.0,108.5,68.83,39.71
2018,8,29,18,0,176.0,37.0,3.0,20.3,59.0,32.64,18.43
2018,8,29,18,15,90.0,21.5,2.8,19.75,32.5,17.15,5.68
2018,8,29,18,30,4.0,6.0,2.6,19.2,6.0,5.12,0.0
2018,8,29,18,45,2.0,3.0,2.4,18.7,3.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.0,17.85,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.65,17.15,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.75,15.65,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.65,15.8,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.65,16.15,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,30,5,15,1.5,0.5,0.95,16.0,0.5,0.0,0.0
2018,8,30,5,30,3.0,1.0,1.1,16.4,1.0,0.0,0.0
2018,8,30,5,45,3.0,5.0,1.3,16.8,5.0,4.27,0.0
2018,8,30,6,0,3.0,9.0,1.5,17.2,9.0,7.59,0.0
2018,8,30,6,15,1.5,15.5,1.55,17.6,15.5,12.77,4.68
2018,8,30,6,30,0.0,22.0,1.6,18.0,22.0,18.12,9.48
2018,8,30,6,45,0.0,33.0,1.7,18.4,33.0,27.23,17.32
2018,8,30,7,0,0.0,44.0,1.8,18.8,44.0,36.37,25.1
2018,8,30,7,15,0.0,53.5,1.75,19.1,53.5,44.27,31.75
2018,8,30,7,30,0.0,63.0,1.7,19.4,63.0,52.19,38.28
2018,8,30,7,45,0.0,72.0,1.65,19.7,72.0,59.71,44.38
2018,8,30,8,0,0.0,81.0,1.6,20.0,81.0,67.25,50.4
2018,8,30,8,15,4.0,118.0,1.55,20.4,120.0,100.75,77.57
2018,8,30,8,30,8.0,155.0,1.5,20.8,159.0,135.22,105.01
2018,8,30,8,45,11.5,180.5,1.45,21.2,187.0,160.15,124.37
2018,8,30,9,0,15.0,206.0,1.4,21.6,215.0,185.64,143.91
2018,8,30,9,15,14.5,216.0,1.45,22.2,225.5,194.92,150.42
2018,8,30,9,30,14.0,226.0,1.5,22.8,236.0,204.15,156.89
2018,8,30,9,45,18.0,249.0,1.55,23.45,262.5,228.64,175.11
2018,8,30,10,0,22.0,272.0,1.6,24.1,289.0,253.56,193.37
2018,8,30,10,15,45.5,310.0,1.7,24.55,346.5,324.33,246.52
2018,8,30,10,30,69.0,348.0,1.8,25.0,404.0,384.57,290.62
2018,8,30,10,45,233.0,333.5,1.95,25.45,529.0,556.25,418.06
2018,8,30,11,0,397.0,319.0,2.1,25.9,654.0,719.2,533.29
2018,8,30,11,15,366.0,345.0,2.2,26.25,657.5,706.94,522.4
2018,8,30,11,30,335.0,371.0,2.3,26.6,661.0,708.94,522.32
2018,8,30,11,45,394.0,341.5,2.45,26.95,685.0,757.67,556.91
2018,8,30,12,0,453.0,312.0,2.6,27.3,709.0,789.17,579.6
2018,8,30,12,15,663.5,224.0,2.7,27.45,804.5,914.46,668.17
2018,8,30,12,30,874.0,136.0,2.8,27.6,900.0,1006.4,727.34
2018,8,30,12,45,867.5,138.0,2.9,27.7,889.0,994.76,719.83
2018,8,30,13,0,861.0,140.0,3.0,27.8,878.0,979.56,711.01
2018,8,30,13,15,859.0,138.0,3.05,27.75,861.5,961.29,700.28
2018,8,30,13,30,857.0,136.0,3.1,27.7,845.0,951.14,694.94
2018,8,30,13,45,851.5,133.5,3.2,27.6,820.5,921.54,677.21
2018,8,30,14,0,846.0,131.0,3.3,27.5,796.0,888.78,657.37
2018,8,30,14,15,838.0,128.5,3.35,27.25,764.5,850.95,633.97
2018,8,30,14,30,830.0,126.0,3.4,27.0,733.0,810.48,608.52
2018,8,30,14,45,819.0,122.5,3.45,26.75,695.5,764.32,578.75
2018,8,30,15,0,808.0,119.0,3.5,26.5,658.0,716.23,546.17
2018,8,30,15,15,791.5,115.5,3.5,26.5,614.5,662.78,507.66
2018,8,30,15,30,775.0,112.0,3.5,26.5,571.0,608.46,467.55
2018,8,30,15,45,755.5,107.0,3.55,25.6,524.0,550.39,425.19
2018,8,30,16,0,736.0,102.0,3.6,24.7,477.0,492.61,381.39
2018,8,30,16,15,710.0,96.5,3.6,24.05,427.0,431.21,332.69
2018,8,30,16,30,684.0,91.0,3.6,23.4,377.0,371.29,283.46
2018,8,30,16,45,645.5,84.5,3.55,22.75,325.5,307.99,230.25
2018,8,30,17,0,607.0,78.0,3.5,22.1,274.0,248.37,179.0
2018,8,30,17,15,548.5,70.5,3.4,21.3,223.0,187.55,127.58
2018,8,30,17,30,490.0,63.0,3.3,20.5,172.0,133.62,83.54
2018,8,30,17,45,403.5,52.0,3.25,19.75,126.0,81.44,46.05
2018,8,30,18,0,317.0,41.0,3.2,19.0,80.0,40.48,23.06
2018,8,30,18,15,199.0,26.5,3.05,18.45,47.0,20.64,6.65
2018,8,30,18,30,81.0,12.0,2.9,17.9,14.0,10.24,0.0
2018,8,30,18,45,40.5,6.0,2.8,17.4,7.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,2.65,16.65,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,31,5,15,5.0,0.5,1.35,14.75,0.5,0.0,0.0
2018,8,31,5,30,10.0,1.0,1.6,15.2,1.0,0.0,0.0
2018,8,31,5,45,102.5,13.0,1.85,15.7,19.5,11.1,0.0
2018,8,31,6,0,195.0,25.0,2.1,16.2,38.0,19.5,3.58
2018,8,31,6,15,296.5,38.0,2.1,16.7,77.5,35.73,20.59
2018,8,31,6,30,398.0,51.0,2.1,17.2,117.0,77.95,44.23
2018,8,31,6,45,264.5,65.0,2.05,17.75,115.5,97.52,64.41
2018,8,31,7,0,131.0,79.0,2.0,18.3,114.0,98.69,72.05
2018,8,31,7,15,82.0,105.0,1.9,18.85,128.5,115.25,88.33
2018,8,31,7,30,33.0,131.0,1.8,19.4,143.0,123.91,96.91
2018,8,31,7,45,83.5,160.5,1.7,20.0,197.0,172.78,135.83
2018,8,31,8,0,134.0,190.0,1.6,20.6,251.0,234.52,184.59
2018,8,31,8,15,167.0,211.5,1.55,21.45,296.5,280.47,220.02
2018,8,31,8,30,200.0,233.0,1.5,22.3,342.0,329.96,257.46
2018,8,31,8,45,462.5,182.5,1.45,23.15,463.5,476.71,369.12
2018,8,31,9,0,725.0,132.0,1.4,24.0,585.0,634.47,483.42
2018,8,31,9,15,780.5,121.5,1.45,24.7,638.5,697.09,525.96
2018,8,31,9,30,836.0,111.0,1.5,25.4,692.0,763.66,569.96
2018,8,31,9,45,849.0,111.5,1.55,26.1,727.5,801.81,592.66
2018,8,31,10,0,862.0,112.0,1.6,26.8,763.0,844.51,618.33
2018,8,31,10,15,871.0,113.0,1.7,27.45,792.0,881.92,640.82
2018,8,31,10,30,880.0,114.0,1.8,28.1,821.0,916.53,661.35
2018,8,31,10,45,887.0,114.0,1.9,28.8,843.0,945.29,677.88
2018,8,31,11,0,894.0,114.0,2.0,29.5,865.0,970.76,692.32
2018,8,31,11,15,898.0,114.0,2.15,29.95,879.0,989.93,704.03
2018,8,31,11,30,902.0,114.0,2.3,30.4,893.0,1005.45,713.53
2018,8,31,11,45,904.5,114.0,2.45,30.9,899.5,1015.76,719.69
2018,8,31,12,0,907.0,114.0,2.6,31.4,906.0,1022.24,723.54
2018,8,31,12,15,909.0,112.0,2.75,31.55,904.5,1022.31,724.5
2018,8,31,12,30,911.0,110.0,2.9,31.7,903.0,1018.48,723.12
2018,8,31,12,45,912.0,107.5,3.1,31.85,894.0,1009.24,718.79
2018,8,31,13,0,913.0,105.0,3.3,32.0,885.0,996.11,711.98
2018,8,31,13,15,909.5,104.0,3.45,31.9,867.5,976.41,701.29
2018,8,31,13,30,906.0,103.0,3.6,31.8,850.0,953.08,688.22
2018,8,31,13,45,901.5,102.0,3.75,31.7,826.0,925.34,672.16
2018,8,31,14,0,897.0,101.0,3.9,31.6,802.0,894.27,653.74
2018,8,31,14,15,889.0,99.5,4.0,31.15,770.5,856.58,631.33
2018,8,31,14,30,881.0,98.0,4.1,30.7,739.0,816.13,606.73
2018,8,31,14,45,871.0,95.5,4.2,30.3,701.5,770.59,578.08
2018,8,31,15,0,861.0,93.0,4.3,29.9,664.0,722.9,547.42
2018,8,31,15,15,846.5,90.5,4.3,29.9,620.5,670.29,509.77
2018,8,31,15,30,832.0,88.0,4.3,29.9,577.0,620.06,472.55
2018,8,31,15,45,814.5,84.5,4.35,28.55,530.0,561.83,430.95
2018,8,31,16,0,797.0,81.0,4.4,27.2,483.0,503.34,387.29
2018,8,31,16,15,773.5,76.5,4.3,26.3,433.0,441.12,338.08
2018,8,31,16,30,750.0,72.0,4.2,25.4,383.0,379.97,287.85
2018,8,31,16,45,714.5,67.5,4.1,24.5,331.0,316.12,234.06
2018,8,31,17,0,679.0,63.0,4.0,23.6,279.0,255.43,181.63
2018,8,31,17,15,558.5,62.5,3.8,22.55,218.5,182.37,122.43
2018,8,31,17,30,438.0,62.0,3.6,21.5,158.0,124.91,78.33
2018,8,31,17,45,326.0,48.5,3.4,20.45,109.0,69.81,39.32
2018,8,31,18,0,214.0,35.0,3.2,19.4,60.0,31.74,17.2
2018,8,31,18,15,159.0,23.5,3.05,18.75,37.0,18.27,3.47
2018,8,31,18,30,104.0,12.0,2.9,18.1,14.0,10.24,0.0
2018,8,31,18,45,52.0,6.0,2.75,17.45,7.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.6,16.05,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,1,5,45,95.0,12.0,1.85,15.55,18.0,10.24,0.0
2018,9,1,6,0,190.0,24.0,2.1,16.1,36.0,18.73,1.75
2018,9,1,6,15,300.5,36.5,2.05,16.65,76.0,35.4,19.71
2018,9,1,6,30,411.0,49.0,2.0,17.2,116.0,78.44,43.9
2018,9,1,6,45,281.0,63.0,1.95,17.75,116.5,99.16,65.02
2018,9,1,7,0,151.0,77.0,1.9,18.3,117.0,101.74,73.81
2018,9,1,7,15,97.5,106.5,1.8,19.15,134.5,121.26,92.72
2018,9,1,7,30,44.0,136.0,1.7,20.0,152.0,132.35,103.35
2018,9,1,7,45,149.5,156.0,1.55,20.85,222.0,200.98,157.25
2018,9,1,8,0,255.0,176.0,1.4,21.7,292.0,284.47,222.31
2018,9,1,8,15,441.5,157.5,1.4,22.4,386.0,388.58,302.38
2018,9,1,8,30,628.0,139.0,1.4,23.1,480.0,509.65,393.05
2018,9,1,8,45,717.5,123.5,1.4,23.8,545.5,585.37,447.89
2018,9,1,9,0,807.0,108.0,1.4,24.5,611.0,665.68,504.61
2018,9,1,9,15,812.5,115.5,1.5,25.15,650.5,716.24,538.88
2018,9,1,9,30,818.0,123.0,1.6,25.8,690.0,764.68,570.58
2018,9,1,9,45,818.0,131.5,1.7,26.45,723.0,807.38,597.11
2018,9,1,10,0,818.0,140.0,1.8,27.1,756.0,847.12,621.4
2018,9,1,10,15,826.0,143.0,1.95,27.6,785.0,885.19,645.24
2018,9,1,10,30,834.0,146.0,2.1,28.1,814.0,920.49,667.12
2018,9,1,10,45,839.5,148.0,2.2,28.6,835.5,949.51,684.37
2018,9,1,11,0,845.0,150.0,2.3,29.1,857.0,975.27,699.54
2018,9,1,11,15,848.5,151.0,2.45,29.45,871.0,994.68,711.62
2018,9,1,11,30,852.0,152.0,2.6,29.8,885.0,1010.5,721.52
2018,9,1,11,45,854.0,152.5,2.75,30.15,891.5,1020.64,727.91
2018,9,1,12,0,856.0,153.0,2.9,30.5,898.0,1027.01,732.04
2018,9,1,12,15,850.0,156.0,3.0,30.7,894.5,1024.22,730.5
2018,9,1,12,30,844.0,159.0,3.1,30.9,891.0,1017.63,726.71
2018,9,1,12,45,834.0,162.5,3.2,31.15,879.0,1003.91,718.35
2018,9,1,13,0,824.0,166.0,3.3,31.4,867.0,986.65,707.82
2018,9,1,13,15,819.0,164.5,3.35,31.35,849.0,965.8,695.52
2018,9,1,13,30,814.0,163.0,3.4,31.3,831.0,941.6,681.07
2018,9,1,13,45,806.5,160.5,3.5,31.3,805.5,910.96,662.54
2018,9,1,14,0,799.0,158.0,3.6,31.3,780.0,877.41,641.97
2018,9,1,14,15,790.0,155.5,3.6,31.0,749.0,839.87,618.78
2018,9,1,14,30,781.0,153.0,3.6,30.7,718.0,804.36,596.77
2018,9,1,14,45,768.0,149.0,3.6,30.4,680.0,757.19,565.76
2018,9,1,15,0,755.0,145.0,3.6,30.1,642.0,708.42,532.59
2018,9,1,15,15,736.5,140.5,3.6,30.1,598.5,654.14,494.05
2018,9,1,15,30,718.0,136.0,3.6,30.1,555.0,599.34,454.22
2018,9,1,15,45,695.5,129.5,3.55,29.05,507.5,540.12,411.74
2018,9,1,16,0,673.0,123.0,3.5,28.0,460.0,481.5,368.13
2018,9,1,16,15,644.5,115.5,3.4,27.15,410.0,420.08,320.46
2018,9,1,16,30,616.0,108.0,3.3,26.3,360.0,360.62,272.7
2018,9,1,16,45,577.0,98.5,3.25,25.45,309.0,298.04,221.33
2018,9,1,17,0,538.0,89.0,3.2,24.6,258.0,239.4,172.06
2018,9,1,17,15,480.0,78.5,3.05,23.5,208.0,180.08,122.94
2018,9,1,17,30,422.0,68.0,2.9,22.4,158.0,125.17,78.81
2018,9,1,17,45,340.0,54.0,2.8,21.3,113.5,75.5,43.21
2018,9,1,18,0,258.0,40.0,2.7,20.2,69.0,36.38,20.2
2018,9,1,18,15,154.0,24.0,2.7,19.5,39.0,18.66,1.06
2018,9,1,18,30,50.0,8.0,2.7,18.8,9.0,6.83,0.0
2018,9,1,18,45,25.0,4.0,2.75,18.05,4.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.85,16.95,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.95,16.25,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.05,15.3,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,2,5,45,69.5,11.5,1.8,14.4,15.5,9.82,0.0
2018,9,2,6,0,139.0,23.0,2.0,15.0,31.0,17.87,0.0
2018,9,2,6,15,242.0,38.0,2.0,15.65,70.0,34.72,19.35
2018,9,2,6,30,345.0,53.0,2.0,16.3,109.0,75.39,43.83
2018,9,2,6,45,418.5,64.0,2.05,17.0,156.5,124.12,79.86
2018,9,2,7,0,492.0,75.0,2.1,17.7,204.0,179.99,125.23
2018,9,2,7,15,544.0,83.5,2.05,18.65,255.5,236.63,173.48
2018,9,2,7,30,596.0,92.0,2.0,19.6,307.0,299.13,226.34
2018,9,2,7,45,634.5,98.5,1.95,20.55,358.5,359.82,276.91
2018,9,2,8,0,673.0,105.0,1.9,21.5,410.0,423.92,328.41
2018,9,2,8,15,701.0,110.0,1.9,22.4,459.5,484.17,375.37
2018,9,2,8,30,729.0,115.0,1.9,23.3,509.0,545.87,421.58
2018,9,2,8,45,751.0,118.5,1.95,24.15,555.0,603.37,463.36
2018,9,2,9,0,773.0,122.0,2.0,25.0,601.0,659.11,502.51
2018,9,2,9,15,784.0,127.0,2.0,25.95,641.0,709.6,536.08
2018,9,2,9,30,795.0,132.0,2.0,26.9,681.0,758.51,567.34
2018,9,2,9,45,801.0,137.5,2.05,27.85,714.5,802.08,593.45
2018,9,2,10,0,807.0,143.0,2.1,28.8,748.0,843.2,617.5
2018,9,2,10,15,816.5,145.0,2.1,29.55,777.0,881.21,639.22
2018,9,2,10,30,826.0,147.0,2.1,30.3,806.0,916.56,658.91
2018,9,2,10,45,832.5,148.5,2.15,31.0,828.0,945.77,675.08
2018,9,2,11,0,839.0,150.0,2.2,31.7,850.0,971.78,689.19
2018,9,2,11,15,844.0,150.0,2.25,32.3,864.0,991.45,699.59
2018,9,2,11,30,849.0,150.0,2.3,32.9,878.0,1007.58,707.87
2018,9,2,11,45,852.0,149.5,2.3,33.5,884.5,1017.57,711.91
2018,9,2,12,0,855.0,149.0,2.3,34.1,891.0,1023.81,713.77
2018,9,2,12,15,851.0,151.0,2.4,34.4,888.0,1021.9,712.71
2018,9,2,12,30,847.0,153.0,2.5,34.7,885.0,1016.2,709.46
2018,9,2,12,45,839.5,155.0,2.55,34.95,873.5,1003.33,701.56
2018,9,2,13,0,832.0,157.0,2.6,35.2,862.0,986.88,691.58
2018,9,2,13,15,828.0,155.0,2.65,35.15,844.0,966.25,679.91
2018,9,2,13,30,824.0,153.0,2.7,35.1,826.0,942.22,666.11
2018,9,2,13,45,818.0,150.0,2.8,35.05,801.0,912.11,648.78
2018,9,2,14,0,812.0,147.0,2.9,35.0,776.0,878.97,629.36
2018,9,2,14,15,802.5,144.5,2.95,34.65,744.5,840.56,606.72
2018,9,2,14,30,793.0,142.0,3.0,34.3,713.0,799.73,582.18
2018,9,2,14,45,780.5,137.5,3.05,34.0,674.5,752.46,552.65
2018,9,2,15,0,768.0,133.0,3.1,33.7,636.0,706.23,522.06
2018,9,2,15,15,749.5,129.0,3.1,33.7,592.5,651.89,484.23
2018,9,2,15,30,731.0,125.0,3.1,33.7,549.0,597.02,445.09
2018,9,2,15,45,708.5,119.5,3.2,32.4,501.5,538.16,404.4
2018,9,2,16,0,686.0,114.0,3.3,31.1,454.0,479.85,362.29
2018,9,2,16,15,657.0,107.0,3.3,30.0,404.0,417.99,315.29
2018,9,2,16,30,628.0,100.0,3.3,28.9,354.0,358.12,268.0
2018,9,2,16,45,585.5,92.5,3.35,27.85,303.5,295.52,217.25
2018,9,2,17,0,543.0,85.0,3.4,26.8,253.0,237.23,168.8
2018,9,2,17,15,482.0,75.0,3.3,25.5,203.0,177.4,119.76
2018,9,2,17,30,421.0,65.0,3.2,24.2,153.0,122.42,76.03
2018,9,2,17,45,333.0,52.0,3.1,22.9,109.0,73.21,41.28
2018,9,2,18,0,245.0,39.0,3.0,21.6,65.0,35.25,19.18
2018,9,2,18,15,143.5,23.5,3.0,20.75,36.5,18.28,0.0
2018,9,2,18,30,42.0,8.0,3.0,19.9,8.0,6.83,0.0
2018,9,2,18,45,21.0,4.0,2.95,19.0,4.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.9,17.75,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.9,16.05,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.85,15.7,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,3,5,45,47.5,9.5,1.7,14.45,12.5,8.11,0.0
2018,9,3,6,0,95.0,19.0,1.9,14.9,25.0,14.73,0.0
2018,9,3,6,15,164.5,34.0,1.95,15.55,55.5,30.68,16.68
2018,9,3,6,30,234.0,49.0,2.0,16.2,86.0,63.48,38.11
2018,9,3,6,45,183.5,56.5,2.05,16.85,92.5,78.4,52.24
2018,9,3,7,0,133.0,64.0,2.1,17.5,99.0,87.48,62.97
2018,9,3,7,15,67.0,86.5,2.1,18.1,104.0,96.01,73.2
2018,9,3,7,30,1.0,109.0,2.1,18.7,109.0,91.54,71.17
2018,9,3,7,45,6.0,131.5,2.05,19.35,134.0,113.05,88.5
2018,9,3,8,0,11.0,154.0,2.0,20.0,159.0,135.36,106.19
2018,9,3,8,15,25.5,182.0,2.0,20.85,195.5,168.23,132.06
2018,9,3,8,30,40.0,210.0,2.0,21.7,232.0,210.62,165.01
2018,9,3,8,45,80.0,239.5,2.0,22.5,287.5,266.06,207.88
2018,9,3,9,0,120.0,269.0,2.0,23.3,343.0,336.73,261.37
2018,9,3,9,15,382.5,227.0,2.0,24.05,485.5,517.11,398.85
2018,9,3,9,30,645.0,185.0,2.0,24.8,628.0,702.53,532.39
2018,9,3,9,45,682.5,183.0,2.05,25.55,673.5,759.12,568.93
2018,9,3,10,0,720.0,181.0,2.1,26.3,719.0,815.82,605.73
2018,9,3,10,15,730.5,183.5,2.15,27.0,747.5,853.13,627.96
2018,9,3,10,30,741.0,186.0,2.2,27.7,776.0,888.11,648.52
2018,9,3,10,45,749.5,188.5,2.25,28.35,798.5,918.69,666.15
2018,9,3,11,0,758.0,191.0,2.3,29.0,821.0,946.42,681.87
2018,9,3,11,15,763.5,191.5,2.35,29.45,835.0,966.13,692.97
2018,9,3,11,30,769.0,192.0,2.4,29.9,849.0,982.55,702.08
2018,9,3,11,45,772.0,191.5,2.5,30.35,855.0,992.04,707.38
2018,9,3,12,0,775.0,191.0,2.6,30.8,861.0,988.31,704.46
2018,9,3,12,15,778.5,188.5,2.7,31.05,860.0,989.29,705.31
2018,9,3,12,30,782.0,186.0,2.8,31.3,859.0,986.68,703.93
2018,9,3,12,45,784.0,182.5,2.85,31.5,850.5,978.04,698.57
2018,9,3,13,0,786.0,179.0,2.9,31.7,842.0,965.83,691.06
2018,9,3,13,15,782.0,176.0,3.0,31.65,824.0,944.88,679.11
2018,9,3,13,30,778.0,173.0,3.1,31.6,806.0,920.67,665.06
2018,9,3,13,45,771.0,170.5,3.2,31.55,781.5,891.13,647.43
2018,9,3,14,0,764.0,168.0,3.3,31.5,757.0,865.06,632.0
2018,9,3,14,15,753.5,164.5,3.3,31.1,725.0,825.63,607.78
2018,9,3,14,30,743.0,161.0,3.3,30.7,693.0,784.03,581.76
2018,9,3,14,45,728.5,157.0,3.35,30.3,655.0,736.94,550.87
2018,9,3,15,0,714.0,153.0,3.4,29.9,617.0,688.5,518.27
2018,9,3,15,15,694.0,148.0,3.4,29.9,574.0,634.3,479.74
2018,9,3,15,30,674.0,143.0,3.4,29.9,531.0,579.88,440.13
2018,9,3,15,45,648.5,137.0,3.35,28.6,484.0,521.43,398.51
2018,9,3,16,0,623.0,131.0,3.3,27.3,437.0,464.0,356.04
2018,9,3,16,15,589.5,123.0,3.25,26.45,387.5,402.38,308.27
2018,9,3,16,30,556.0,115.0,3.2,25.6,338.0,343.41,261.02
2018,9,3,16,45,510.5,105.5,3.1,24.75,287.5,278.18,207.77
2018,9,3,17,0,465.0,96.0,3.0,23.9,237.0,222.17,160.95
2018,9,3,17,15,403.0,83.0,2.85,23.0,188.5,164.7,113.62
2018,9,3,17,30,341.0,70.0,2.7,22.1,140.0,114.84,73.85
2018,9,3,17,45,259.0,54.0,2.55,21.2,98.0,68.66,40.58
2018,9,3,18,0,177.0,38.0,2.4,20.3,56.0,33.16,18.18
2018,9,3,18,15,100.5,22.0,2.3,19.8,31.0,17.07,0.0
2018,9,3,18,30,24.0,6.0,2.2,19.3,6.0,5.12,0.0
2018,9,3,18,45,12.0,3.0,2.1,18.8,3.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.95,17.7,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.85,17.35,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,1.8,17.05,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,1.65,16.65,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,4,5,45,62.5,10.5,2.1,14.7,14.0,8.96,0.0
2018,9,4,6,0,125.0,21.0,2.3,15.2,28.0,16.33,0.0
2018,9,4,6,15,225.0,36.5,2.35,15.9,65.5,34.71,18.59
2018,9,4,6,30,325.0,52.0,2.4,16.6,103.0,74.95,43.78
2018,9,4,6,45,254.5,58.0,2.5,17.3,107.0,93.61,61.67
2018,9,4,7,0,184.0,64.0,2.6,18.0,111.0,99.18,70.65
2018,9,4,7,15,92.0,77.0,2.5,18.7,100.5,94.95,71.45
2018,9,4,7,30,0.0,90.0,2.4,19.4,90.0,75.01,57.29
2018,9,4,7,45,0.5,108.0,2.35,20.1,108.0,90.59,69.88
2018,9,4,8,0,1.0,126.0,2.3,20.8,126.0,106.37,82.36
2018,9,4,8,15,10.0,157.0,2.2,21.7,162.0,138.19,107.56
2018,9,4,8,30,19.0,188.0,2.1,22.6,198.0,171.38,133.35
2018,9,4,8,45,34.0,212.5,2.05,23.5,232.5,212.03,164.62
2018,9,4,9,0,49.0,237.0,2.0,24.4,267.0,247.51,191.26
2018,9,4,9,15,238.0,236.5,1.95,25.3,397.5,410.14,316.61
2018,9,4,9,30,427.0,236.0,1.9,26.2,528.0,581.05,441.01
2018,9,4,9,45,634.0,179.5,1.85,27.15,638.5,718.68,537.19
2018,9,4,10,0,841.0,123.0,1.8,28.1,749.0,855.9,625.93
2018,9,4,10,15,850.0,124.5,1.8,28.9,778.0,893.88,646.25
2018,9,4,10,30,859.0,126.0,1.8,29.7,807.0,918.49,658.7
2018,9,4,10,45,865.5,127.0,1.8,30.5,828.5,947.14,673.73
2018,9,4,11,0,872.0,128.0,1.8,31.3,850.0,972.54,686.53
2018,9,4,11,15,876.0,128.5,1.85,31.9,864.0,991.64,696.55
2018,9,4,11,30,880.0,129.0,1.9,32.5,878.0,1007.15,704.45
2018,9,4,11,45,882.5,128.5,2.0,33.1,884.0,1016.5,709.27
2018,9,4,12,0,885.0,128.0,2.1,33.7,890.0,1022.1,711.92
2018,9,4,12,15,883.5,128.5,2.2,34.0,887.5,1020.92,711.4
2018,9,4,12,30,882.0,129.0,2.3,34.3,885.0,1015.94,708.7
2018,9,4,12,45,878.0,129.5,2.4,34.6,874.5,1004.75,702.26
2018,9,4,13,0,874.0,130.0,2.5,34.9,864.0,989.89,693.65
2018,9,4,13,15,870.0,128.5,2.55,34.95,846.0,969.47,681.87
2018,9,4,13,30,866.0,127.0,2.6,35.0,828.0,945.59,667.95
2018,9,4,13,45,859.0,125.5,2.7,35.0,802.5,915.64,650.69
2018,9,4,14,0,852.0,124.0,2.8,35.0,777.0,892.36,637.61
2018,9,4,14,15,843.0,121.0,2.9,34.7,744.5,852.45,614.28
2018,9,4,14,30,834.0,118.0,3.0,34.4,712.0,809.99,588.99
2018,9,4,14,45,821.5,115.5,3.1,34.1,674.0,763.05,560.21
2018,9,4,15,0,809.0,113.0,3.2,33.8,636.0,714.31,528.95
2018,9,4,15,15,791.5,109.5,3.2,33.8,592.0,659.66,490.84
2018,9,4,15,30,774.0,106.0,3.2,33.8,548.0,604.27,451.21
2018,9,4,15,45,751.0,102.0,3.25,32.5,500.0,544.8,409.82
2018,9,4,16,0,728.0,98.0,3.3,31.2,452.0,486.19,367.2
2018,9,4,16,15,696.5,92.5,3.3,30.15,401.0,422.35,318.45
2018,9,4,16,30,665.0,87.0,3.3,29.1,350.0,360.7,269.51
2018,9,4,16,45,621.5,80.5,3.25,28.05,298.5,296.57,217.19
2018,9,4,17,0,578.0,74.0,3.2,27.0,247.0,236.82,167.22
2018,9,4,17,15,514.0,65.5,3.1,25.7,197.0,175.59,116.85
2018,9,4,17,30,450.0,57.0,3.0,24.4,147.0,122.08,74.29
2018,9,4,17,45,354.5,46.0,2.85,23.1,103.5,71.8,39.18
2018,9,4,18,0,259.0,35.0,2.7,21.8,60.0,32.18,16.17
2018,9,4,18,15,146.5,20.5,2.6,21.05,33.0,16.0,0.0
2018,9,4,18,30,34.0,6.0,2.5,20.3,6.0,5.12,0.0
2018,9,4,18,45,17.0,3.0,2.4,19.5,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.3,18.35,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.25,17.7,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.15,16.4,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.1,16.05,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.05,15.75,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,5,5,45,45.0,9.0,1.8,14.45,11.5,7.68,0.0
2018,9,5,6,0,90.0,18.0,2.0,14.9,23.0,13.97,0.0
2018,9,5,6,15,207.0,34.5,2.05,15.55,62.0,33.43,17.43
2018,9,5,6,30,324.0,51.0,2.1,16.2,101.0,75.08,43.81
2018,9,5,6,45,255.0,59.0,2.15,16.9,107.5,95.5,63.29
2018,9,5,7,0,186.0,67.0,2.2,17.6,114.0,103.0,73.88
2018,9,5,7,15,94.0,86.0,2.2,18.3,110.0,103.94,79.0
2018,9,5,7,30,2.0,105.0,2.2,19.0,106.0,88.61,68.65
2018,9,5,7,45,22.5,136.5,2.2,19.75,146.5,124.41,97.59
2018,9,5,8,0,43.0,168.0,2.2,20.5,187.0,168.58,132.92
2018,9,5,8,15,94.5,196.0,2.25,21.3,244.5,224.41,177.1
2018,9,5,8,30,146.0,224.0,2.3,22.1,302.0,295.24,232.24
2018,9,5,8,45,324.5,207.5,2.3,22.9,400.5,410.78,322.0
2018,9,5,9,0,503.0,191.0,2.3,23.7,499.0,546.56,423.62
2018,9,5,9,15,643.0,159.5,2.4,24.35,580.5,649.78,498.8
2018,9,5,9,30,783.0,128.0,2.5,25.0,662.0,752.09,571.22
2018,9,5,9,45,790.5,132.5,2.55,25.65,695.5,795.35,597.96
2018,9,5,10,0,798.0,137.0,2.6,26.3,729.0,836.29,623.2
2018,9,5,10,15,808.0,138.5,2.7,26.8,757.5,873.83,646.59
2018,9,5,10,30,818.0,140.0,2.8,27.3,786.0,908.77,668.09
2018,9,5,10,45,825.5,140.5,2.9,27.8,807.5,937.51,685.4
2018,9,5,11,0,833.0,141.0,3.0,28.3,829.0,963.12,700.65
2018,9,5,11,15,838.0,141.5,3.1,28.45,843.0,983.0,713.2
2018,9,5,11,30,843.0,142.0,3.2,28.6,857.0,999.36,723.59
2018,9,5,11,45,846.0,142.0,3.3,28.8,863.5,1009.59,729.99
2018,9,5,12,0,849.0,142.0,3.4,29.0,870.0,1016.09,734.14
2018,9,5,12,15,849.5,141.0,3.5,29.0,868.0,1015.25,734.29
2018,9,5,12,30,850.0,140.0,3.6,29.0,866.0,1010.61,732.15
2018,9,5,12,45,848.5,139.0,3.7,29.0,856.0,1000.22,726.4
2018,9,5,13,0,847.0,138.0,3.8,29.0,846.0,986.13,718.33
2018,9,5,13,15,842.0,136.0,3.9,28.75,827.5,964.02,705.75
2018,9,5,13,30,837.0,134.0,4.0,28.5,809.0,938.51,690.91
2018,9,5,13,45,830.0,132.0,4.05,28.2,783.5,907.93,672.45
2018,9,5,14,0,823.0,130.0,4.1,27.9,758.0,874.37,651.86
2018,9,5,14,15,813.0,128.0,4.15,27.4,726.0,835.47,627.9
2018,9,5,14,30,803.0,126.0,4.2,26.9,694.0,794.18,601.97
2018,9,5,14,45,790.0,123.0,4.2,26.35,656.5,747.42,571.7
2018,9,5,15,0,777.0,120.0,4.2,25.8,619.0,699.0,538.69
2018,9,5,15,15,758.5,116.5,4.2,25.8,575.5,645.0,499.17
2018,9,5,15,30,740.0,113.0,4.2,25.8,532.0,591.85,459.3
2018,9,5,15,45,716.5,108.5,4.15,24.2,485.0,532.85,416.53
2018,9,5,16,0,693.0,104.0,4.1,22.6,438.0,474.5,372.46
2018,9,5,16,15,661.0,98.0,4.0,21.65,388.0,411.75,322.27
2018,9,5,16,30,629.0,92.0,3.9,20.7,338.0,351.34,272.24
2018,9,5,16,45,583.5,84.5,3.8,19.75,287.0,287.62,218.37
2018,9,5,17,0,538.0,77.0,3.7,18.8,236.0,228.61,167.4
2018,9,5,17,15,473.5,68.0,3.55,18.1,187.5,169.26,116.83
2018,9,5,17,30,409.0,59.0,3.4,17.4,139.0,117.77,74.59
2018,9,5,17,45,315.0,46.5,3.25,16.7,97.0,66.99,37.72
2018,9,5,18,0,221.0,34.0,3.1,16.0,55.0,30.65,15.46
2018,9,5,18,15,123.0,19.5,3.0,15.7,30.0,16.64,0.0
2018,9,5,18,30,25.0,5.0,2.9,15.4,5.0,4.27,0.0
2018,9,5,18,45,12.5,2.5,2.85,15.1,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,6,5,45,70.5,9.5,1.65,12.85,13.0,8.11,0.0
2018,9,6,6,0,141.0,19.0,1.8,13.3,26.0,14.83,0.0
2018,9,6,6,15,177.0,28.0,1.8,13.95,47.5,28.1,13.44
2018,9,6,6,30,213.0,37.0,1.8,14.6,69.0,53.72,30.66
2018,9,6,6,45,137.0,54.5,1.85,15.3,78.0,71.2,48.53
2018,9,6,7,0,61.0,72.0,1.9,16.0,87.0,77.65,57.91
2018,9,6,7,15,37.0,95.5,1.8,16.75,105.5,92.84,71.87
2018,9,6,7,30,13.0,119.0,1.7,17.5,124.0,104.68,82.23
2018,9,6,7,45,23.0,142.0,1.65,18.25,152.0,129.65,102.39
2018,9,6,8,0,33.0,165.0,1.6,19.0,180.0,161.51,127.82
2018,9,6,8,15,57.0,192.5,1.6,19.95,221.5,201.98,159.63
2018,9,6,8,30,81.0,220.0,1.6,20.9,263.0,245.39,193.16
2018,9,6,8,45,237.0,216.5,1.65,21.85,358.0,365.58,286.92
2018,9,6,9,0,393.0,213.0,1.7,22.8,453.0,494.63,383.68
2018,9,6,9,15,567.0,177.5,1.8,23.6,549.5,614.01,471.12
2018,9,6,9,30,741.0,142.0,1.9,24.4,646.0,739.61,560.03
2018,9,6,9,45,774.0,138.5,2.0,25.2,688.5,790.21,591.79
2018,9,6,10,0,807.0,135.0,2.1,26.0,731.0,844.07,625.51
2018,9,6,10,15,838.5,127.0,2.25,26.55,767.5,890.89,655.05
2018,9,6,10,30,870.0,119.0,2.4,27.1,804.0,925.73,676.51
2018,9,6,10,45,888.5,114.0,2.5,27.65,829.5,959.63,696.89
2018,9,6,11,0,907.0,109.0,2.6,28.2,855.0,990.65,715.31
2018,9,6,11,15,910.5,109.5,2.65,28.45,868.5,1009.71,726.44
2018,9,6,11,30,914.0,110.0,2.7,28.7,882.0,1025.03,735.37
2018,9,6,11,45,915.5,109.5,2.75,29.0,887.5,1033.49,739.93
2018,9,6,12,0,917.0,109.0,2.8,29.3,893.0,1038.03,742.19
2018,9,6,12,15,919.5,107.0,2.85,29.45,891.0,1038.05,742.19
2018,9,6,12,30,922.0,105.0,2.9,29.6,889.0,1034.09,739.85
2018,9,6,12,45,923.0,102.5,2.9,29.7,879.5,1024.14,733.55
2018,9,6,13,0,924.0,100.0,2.9,29.8,870.0,1010.22,724.9
2018,9,6,13,15,920.5,99.0,2.95,29.8,852.0,989.69,712.84
2018,9,6,13,30,917.0,98.0,3.0,29.8,834.0,965.48,698.48
2018,9,6,13,45,912.0,96.5,3.0,29.75,808.5,935.83,680.33
2018,9,6,14,0,907.0,95.0,3.0,29.7,783.0,902.84,659.96
2018,9,6,14,15,899.0,93.0,3.0,29.5,750.5,863.63,635.73
2018,9,6,14,30,891.0,91.0,3.0,29.3,718.0,821.65,609.42
2018,9,6,14,45,880.0,88.5,3.0,29.1,679.0,774.29,579.12
2018,9,6,15,0,869.0,86.0,3.0,28.9,640.0,724.87,546.97
2018,9,6,15,15,853.5,83.5,3.0,28.9,596.0,670.62,509.04
2018,9,6,15,30,838.0,81.0,3.0,28.9,552.0,615.29,468.66
2018,9,6,15,45,818.0,78.5,2.85,28.2,504.5,559.51,427.39
2018,9,6,16,0,798.0,76.0,2.7,27.5,457.0,500.11,382.06
2018,9,6,16,15,770.0,72.0,2.6,26.9,406.0,435.83,331.45
2018,9,6,16,30,742.0,68.0,2.5,26.3,355.0,373.17,280.29
2018,9,6,16,45,701.5,64.0,2.4,25.7,303.0,308.26,225.98
2018,9,6,17,0,661.0,60.0,2.3,25.1,251.0,246.25,172.9
2018,9,6,17,15,598.5,53.0,2.0,24.0,199.5,181.69,118.82
2018,9,6,17,30,536.0,46.0,1.7,22.9,148.0,124.55,72.73
2018,9,6,17,45,434.5,38.0,1.4,21.8,103.5,71.05,35.66
2018,9,6,18,0,333.0,30.0,1.1,20.7,59.0,30.62,13.55
2018,9,6,18,15,190.0,18.0,1.1,20.05,32.0,15.36,0.0
2018,9,6,18,30,47.0,6.0,1.1,19.4,5.0,0.0,0.0
2018,9,6,18,45,23.5,3.0,1.05,18.7,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.05,17.7,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.15,16.45,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,7,5,45,107.0,10.0,1.45,13.45,15.0,8.54,0.0
2018,9,7,6,0,214.0,20.0,1.6,14.0,30.0,16.85,0.0
2018,9,7,6,15,356.5,29.5,1.65,14.7,71.5,36.72,16.41
2018,9,7,6,30,499.0,39.0,1.7,15.4,113.0,85.48,45.08
2018,9,7,6,45,381.0,39.0,1.75,16.15,109.0,101.66,63.07
2018,9,7,7,0,263.0,39.0,1.8,16.9,105.0,101.64,70.14
2018,9,7,7,15,131.5,56.0,1.75,17.9,89.0,91.34,67.65
2018,9,7,7,30,0.0,73.0,1.7,18.9,73.0,60.61,45.4
2018,9,7,7,45,0.0,96.5,1.65,19.95,96.5,80.63,61.72
2018,9,7,8,0,0.0,120.0,1.6,21.0,120.0,100.89,77.83
2018,9,7,8,15,9.0,154.0,1.6,22.0,159.0,135.44,105.19
2018,9,7,8,30,18.0,188.0,1.6,23.0,198.0,171.45,133.12
2018,9,7,8,45,83.0,224.0,1.6,23.95,274.0,255.48,198.7
2018,9,7,9,0,148.0,260.0,1.6,24.9,350.0,350.65,270.5
2018,9,7,9,15,460.0,196.0,1.65,25.85,502.0,549.59,420.18
2018,9,7,9,30,772.0,132.0,1.7,26.8,654.0,752.02,562.83
2018,9,7,9,45,852.0,109.5,1.7,27.75,713.5,825.76,607.03
2018,9,7,10,0,932.0,87.0,1.7,28.7,773.0,893.47,647.09
2018,9,7,10,15,939.5,88.0,1.75,29.5,802.0,931.61,668.28
2018,9,7,10,30,947.0,89.0,1.8,30.3,831.0,966.57,687.5
2018,9,7,10,45,952.0,89.5,1.85,31.1,852.5,995.29,702.67
2018,9,7,11,0,957.0,90.0,1.9,31.9,874.0,1020.35,715.54
2018,9,7,11,15,960.5,90.0,2.0,32.5,888.0,1039.63,726.08
2018,9,7,11,30,964.0,90.0,2.1,33.1,902.0,1054.95,734.3
2018,9,7,11,45,967.0,90.0,2.15,33.7,909.0,1065.74,739.25
2018,9,7,12,0,970.0,90.0,2.2,34.3,916.0,1072.4,741.84
2018,9,7,12,15,968.5,91.0,2.25,34.7,913.5,1071.5,740.62
2018,9,7,12,30,967.0,92.0,2.3,35.1,911.0,1066.42,737.07
2018,9,7,12,45,963.5,92.0,2.4,35.55,899.5,1054.18,729.73
2018,9,7,13,0,960.0,92.0,2.5,36.0,888.0,1037.91,720.04
2018,9,7,13,15,956.5,91.0,2.6,35.9,869.5,1016.63,708.95
2018,9,7,13,30,953.0,90.0,2.7,35.8,851.0,991.53,695.45
2018,9,7,13,45,947.0,89.5,2.8,35.7,825.0,961.01,678.45
2018,9,7,14,0,941.0,89.0,2.9,35.6,799.0,927.08,659.12
2018,9,7,14,15,932.5,87.5,3.0,35.2,765.5,886.73,636.21
2018,9,7,14,30,924.0,86.0,3.1,34.8,732.0,843.54,611.04
2018,9,7,14,45,913.0,84.0,3.2,34.45,692.5,795.27,581.87
2018,9,7,15,0,902.0,82.0,3.3,34.1,653.0,744.85,550.63
2018,9,7,15,15,886.5,79.5,3.3,34.1,608.0,688.96,512.62
2018,9,7,15,30,871.0,77.0,3.3,34.1,563.0,631.91,471.82
2018,9,7,15,45,849.5,74.0,3.35,32.75,513.0,570.04,428.8
2018,9,7,16,0,828.0,71.0,3.4,31.4,463.0,510.43,385.34
2018,9,7,16,15,798.5,68.0,3.35,30.4,410.5,444.79,334.73
2018,9,7,16,30,769.0,65.0,3.3,29.4,358.0,380.87,283.39
2018,9,7,16,45,727.5,61.0,3.2,28.35,305.0,313.97,228.16
2018,9,7,17,0,686.0,57.0,3.1,27.3,252.0,250.99,174.74
2018,9,7,17,15,624.0,50.5,2.9,26.0,200.0,185.59,120.16
2018,9,7,17,30,562.0,44.0,2.7,24.7,148.0,126.36,72.56
2018,9,7,17,45,458.5,36.0,2.5,23.35,102.5,71.07,34.5
2018,9,7,18,0,355.0,28.0,2.3,22.0,57.0,29.03,11.45
2018,9,7,18,15,203.0,17.0,2.3,21.15,31.0,14.51,0.0
2018,9,7,18,30,51.0,6.0,2.3,20.3,5.0,0.0,0.0
2018,9,7,18,45,25.5,3.0,2.35,19.45,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.4,17.45,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.35,16.95,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,2.25,16.6,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,8,5,45,110.0,9.5,2.25,14.5,14.5,8.11,0.0
2018,9,8,6,0,220.0,19.0,2.5,15.0,29.0,16.01,0.0
2018,9,8,6,15,362.0,28.0,2.55,15.7,69.5,36.68,15.51
2018,9,8,6,30,504.0,37.0,2.6,16.4,110.0,85.63,44.59
2018,9,8,6,45,577.5,43.0,2.65,17.1,159.5,139.96,86.01
2018,9,8,7,0,651.0,49.0,2.7,17.8,209.0,202.11,138.29
2018,9,8,7,15,697.5,53.5,2.7,18.6,261.5,263.58,192.61
2018,9,8,7,30,744.0,58.0,2.7,19.4,314.0,329.9,250.45
2018,9,8,7,45,775.5,61.0,2.7,20.2,366.0,392.91,304.49
2018,9,8,8,0,807.0,64.0,2.7,21.0,418.0,458.16,358.32
2018,9,8,8,15,829.5,67.0,2.75,21.75,467.5,518.24,406.43
2018,9,8,8,30,852.0,70.0,2.8,22.5,517.0,580.45,454.25
2018,9,8,8,45,868.0,72.0,2.8,23.25,562.5,637.58,496.4
2018,9,8,9,0,884.0,74.0,2.8,24.0,608.0,693.84,536.39
2018,9,8,9,15,892.0,78.0,2.85,24.7,648.5,745.23,570.26
2018,9,8,9,30,900.0,82.0,2.9,25.4,689.0,794.43,601.63
2018,9,8,9,45,904.0,86.0,2.95,26.15,722.5,837.94,628.44
2018,9,8,10,0,908.0,90.0,3.0,26.9,756.0,878.51,652.89
2018,9,8,10,15,915.0,92.0,3.05,27.45,785.0,916.46,675.81
2018,9,8,10,30,922.0,94.0,3.1,28.0,814.0,951.29,696.47
2018,9,8,10,45,927.5,94.5,3.1,28.55,835.5,979.8,712.5
2018,9,8,11,0,933.0,95.0,3.1,29.1,857.0,1004.78,726.19
2018,9,8,11,15,936.0,96.0,3.15,29.55,871.0,1024.18,736.99
2018,9,8,11,30,939.0,97.0,3.2,30.0,885.0,1039.7,745.41
2018,9,8,11,45,939.5,97.5,3.25,30.5,890.0,1048.26,749.36
2018,9,8,12,0,940.0,98.0,3.3,31.0,895.0,1052.77,750.93
2018,9,8,12,15,942.0,96.5,3.4,31.4,893.0,1052.59,750.38
2018,9,8,12,30,944.0,95.0,3.5,31.8,891.0,1048.33,747.41
2018,9,8,12,45,945.0,92.5,3.55,32.25,881.0,1037.93,740.14
2018,9,8,13,0,946.0,90.0,3.6,32.7,871.0,1023.46,730.46
2018,9,8,13,15,942.0,89.5,3.7,32.65,852.5,1002.39,718.49
2018,9,8,13,30,938.0,89.0,3.8,32.6,834.0,977.57,704.11
2018,9,8,13,45,932.0,88.0,3.85,32.55,808.0,946.78,685.51
2018,9,8,14,0,926.0,87.0,3.9,32.5,782.0,912.65,664.63
2018,9,8,14,15,917.5,86.0,3.95,32.25,749.5,873.24,640.62
2018,9,8,14,30,909.0,85.0,4.0,32.0,717.0,831.04,614.45
2018,9,8,14,45,897.5,83.0,4.1,31.7,677.5,782.9,584.16
2018,9,8,15,0,886.0,81.0,4.2,31.4,638.0,732.69,551.89
2018,9,8,15,15,870.5,78.5,4.2,31.4,593.5,677.47,513.33
2018,9,8,15,30,855.0,76.0,4.2,31.4,549.0,621.12,472.02
2018,9,8,15,45,835.0,73.5,4.2,30.45,501.0,561.4,428.64
2018,9,8,16,0,815.0,71.0,4.2,29.5,453.0,503.86,385.06
2018,9,8,16,15,788.0,67.5,4.1,28.65,402.0,439.5,334.35
2018,9,8,16,30,761.0,64.0,4.0,27.8,351.0,376.63,282.87
2018,9,8,16,45,719.5,60.0,3.95,26.95,298.5,310.18,227.2
2018,9,8,17,0,678.0,56.0,3.9,26.1,246.0,247.68,173.49
2018,9,8,17,15,613.0,50.5,3.65,24.9,194.5,182.13,118.43
2018,9,8,17,30,548.0,45.0,3.4,23.7,143.0,125.11,72.4
2018,9,8,17,45,435.5,36.5,3.15,22.5,98.0,69.55,34.16
2018,9,8,18,0,323.0,28.0,2.9,21.3,53.0,28.43,10.34
2018,9,8,18,15,173.0,16.0,2.85,20.5,28.0,13.66,0.0
