Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,14,0,869.0,85.0,0.9,30.2,572.0,876.66,628.35
2018,10,18,14,15,854.0,83.0,0.9,30.0,536.5,829.55,600.33
2018,10,18,14,30,839.0,81.0,0.9,29.8,501.0,780.52,570.75
2018,10,18,14,45,818.0,78.0,0.9,29.65,460.0,724.19,535.57
2018,10,18,15,0,797.0,75.0,0.9,29.5,419.0,667.1,499.06
2018,10,18,15,15,767.5,71.5,0.9,29.5,373.5,603.44,454.92
2018,10,18,15,30,738.0,68.0,0.9,29.5,328.0,540.55,409.5
2018,10,18,15,45,695.0,63.5,0.9,28.55,280.0,470.29,358.28
2018,10,18,16,0,652.0,59.0,0.9,27.6,232.0,405.49,308.59
2018,10,18,16,15,586.0,52.5,0.9,26.2,184.0,329.8,248.98
2018,10,18,16,30,520.0,46.0,0.9,24.8,136.0,260.89,192.24
2018,10,18,16,45,410.5,37.0,0.95,23.35,93.5,183.09,127.76
2018,10,18,17,0,301.0,28.0,1.0,21.9,51.0,116.18,59.38
2018,10,18,17,15,161.5,15.5,1.0,21.1,26.5,43.4,0.0
2018,10,18,17,30,22.0,3.0,1.0,20.3,2.0,0.0,0.0
2018,10,18,17,45,11.0,1.5,1.0,19.55,1.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,0.85,16.2,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,0.65,15.7,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.6,15.35,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.65,15.2,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,19,6,15,59.5,7.0,0.95,15.05,8.5,0.0,0.0
2018,10,19,6,30,119.0,14.0,0.9,15.5,17.0,33.99,0.0
2018,10,19,6,45,195.0,26.0,0.85,15.9,44.0,85.99,40.62
2018,10,19,7,0,271.0,38.0,0.8,16.3,71.0,137.91,98.96
2018,10,19,7,15,400.0,48.0,0.85,17.1,121.5,217.33,166.0
2018,10,19,7,30,529.0,58.0,0.9,17.9,172.0,310.01,242.99
2018,10,19,7,45,589.0,63.0,0.9,18.65,219.5,377.97,299.5
2018,10,19,8,0,649.0,68.0,0.9,19.4,267.0,451.45,358.16
2018,10,19,8,15,699.0,71.5,0.95,20.3,316.5,522.27,412.47
2018,10,19,8,30,749.0,75.0,1.0,21.2,366.0,594.04,465.34
2018,10,19,8,45,773.5,79.0,1.05,22.05,409.0,653.95,507.54
2018,10,19,9,0,798.0,83.0,1.1,22.9,452.0,713.85,546.72
2018,10,19,9,15,816.0,85.5,1.2,23.95,490.0,766.49,579.89
2018,10,19,9,30,834.0,88.0,1.3,25.0,528.0,817.82,611.5
2018,10,19,9,45,846.5,90.0,1.4,26.05,560.0,862.18,637.84
2018,10,19,10,0,859.0,92.0,1.5,27.1,592.0,904.24,662.3
2018,10,19,10,15,868.0,93.5,1.5,27.65,617.0,939.9,682.32
2018,10,19,10,30,877.0,95.0,1.5,28.2,642.0,961.84,693.47
2018,10,19,10,45,882.5,96.5,1.55,28.8,660.0,987.47,707.66
2018,10,19,11,0,888.0,98.0,1.6,29.4,678.0,1009.69,719.65
2018,10,19,11,15,891.5,98.5,1.55,29.8,688.0,1025.17,726.63
2018,10,19,11,30,895.0,99.0,1.5,30.2,698.0,1036.97,731.45
2018,10,19,11,45,895.5,99.0,1.45,30.55,700.0,1041.35,732.0
2018,10,19,12,0,896.0,99.0,1.4,30.9,702.0,1041.91,730.43
2018,10,19,12,15,892.0,99.5,1.35,31.1,695.5,1034.65,724.74
2018,10,19,12,30,888.0,100.0,1.3,31.3,689.0,1023.65,717.03
2018,10,19,12,45,881.0,100.5,1.25,31.5,674.5,1006.0,705.45
2018,10,19,13,0,874.0,101.0,1.2,31.7,660.0,996.28,698.94
2018,10,19,13,15,866.0,100.0,1.2,31.65,638.5,968.64,682.99
2018,10,19,13,30,858.0,99.0,1.2,31.6,617.0,937.8,665.24
2018,10,19,13,45,847.0,96.5,1.15,31.6,588.0,899.47,641.82
2018,10,19,14,0,836.0,94.0,1.1,31.6,559.0,858.54,616.7
2018,10,19,14,15,820.5,91.5,1.1,31.45,523.5,811.51,588.44
2018,10,19,14,30,805.0,89.0,1.1,31.3,488.0,762.69,558.58
2018,10,19,14,45,783.0,86.0,1.1,31.15,447.5,706.95,523.45
2018,10,19,15,0,761.0,83.0,1.1,31.0,407.0,650.6,486.89
2018,10,19,15,15,730.0,78.5,1.1,31.0,362.0,589.36,443.91
2018,10,19,15,30,699.0,74.0,1.1,31.0,317.0,526.24,398.15
2018,10,19,15,45,654.5,68.5,1.0,29.95,269.5,456.07,346.47
2018,10,19,16,0,610.0,63.0,0.9,28.9,222.0,389.3,295.13
2018,10,19,16,15,543.0,55.5,0.95,27.5,175.0,314.42,236.5
2018,10,19,16,30,476.0,48.0,1.0,26.1,128.0,246.49,180.88
2018,10,19,16,45,367.5,37.5,1.0,24.65,87.0,170.16,117.71
2018,10,19,17,0,259.0,27.0,1.0,23.2,46.0,103.85,47.11
2018,10,19,17,15,137.5,15.0,1.0,22.5,24.0,38.5,0.0
2018,10,19,17,30,16.0,3.0,1.0,21.8,2.0,0.0,0.0
2018,10,19,17,45,8.0,1.5,1.05,21.1,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.05,20.05,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.0,19.35,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.0,18.85,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,0.95,18.6,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,0.8,18.45,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,0.65,18.35,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,0.55,18.25,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,0.45,18.1,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.65,17.65,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.75,17.45,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.85,17.4,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.05,16.75,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,20,6,15,55.5,6.5,1.15,14.4,8.0,0.0,0.0
2018,10,20,6,30,111.0,13.0,1.1,15.0,16.0,31.83,0.0
2018,10,20,6,45,183.5,24.5,1.1,15.55,41.0,81.38,34.15
2018,10,20,7,0,256.0,36.0,1.1,16.1,66.0,131.65,94.17
2018,10,20,7,15,401.0,44.5,1.25,17.0,117.5,214.87,164.37
2018,10,20,7,30,546.0,53.0,1.4,17.9,169.0,312.91,246.14
2018,10,20,7,45,387.0,72.5,1.55,18.75,165.0,284.71,228.19
2018,10,20,8,0,228.0,92.0,1.7,19.6,161.0,230.12,185.91
2018,10,20,8,15,338.0,102.5,1.6,20.55,223.0,334.01,269.82
2018,10,20,8,30,448.0,113.0,1.5,21.5,285.0,436.48,349.04
2018,10,20,8,45,520.0,116.5,1.4,22.45,338.5,514.22,406.32
2018,10,20,9,0,592.0,120.0,1.3,23.4,392.0,605.71,471.04
2018,10,20,9,15,642.5,120.0,1.3,24.55,437.5,673.36,516.27
2018,10,20,9,30,693.0,120.0,1.3,25.7,483.0,742.67,560.11
2018,10,20,9,45,738.0,116.0,1.3,26.85,523.5,803.62,596.82
2018,10,20,10,0,783.0,112.0,1.3,28.0,564.0,859.38,629.06
2018,10,20,10,15,837.0,100.5,1.25,28.8,602.5,919.82,663.63
2018,10,20,10,30,891.0,89.0,1.2,29.6,641.0,968.29,689.59
2018,10,20,10,45,897.5,90.0,1.1,30.4,659.0,994.53,700.49
2018,10,20,11,0,904.0,91.0,1.0,31.2,677.0,1017.34,709.28
2018,10,20,11,15,907.5,91.0,1.05,31.55,687.0,1032.37,717.5
2018,10,20,11,30,911.0,91.0,1.1,31.9,697.0,1043.65,723.69
2018,10,20,11,45,912.0,91.5,1.15,32.2,699.5,1049.15,726.75
2018,10,20,12,0,913.0,92.0,1.2,32.5,702.0,1050.77,727.7
2018,10,20,12,15,910.0,92.0,1.35,32.6,695.5,1043.84,726.03
2018,10,20,12,30,907.0,92.0,1.5,32.7,689.0,1033.07,722.06
2018,10,20,12,45,901.5,91.5,1.6,32.75,674.5,1015.47,713.26
2018,10,20,13,0,896.0,91.0,1.7,32.8,660.0,994.28,702.26
2018,10,20,13,15,888.5,90.0,1.75,32.7,638.5,967.12,687.26
2018,10,20,13,30,881.0,89.0,1.8,32.6,617.0,936.74,670.19
2018,10,20,13,45,870.5,87.0,1.9,32.5,588.0,899.44,649.06
2018,10,20,14,0,860.0,85.0,2.0,32.4,559.0,868.34,631.66
2018,10,20,14,15,845.0,82.5,2.0,32.1,523.5,820.95,602.73
2018,10,20,14,30,830.0,80.0,2.0,31.8,488.0,771.71,572.17
2018,10,20,14,45,809.0,77.5,2.0,31.5,447.5,716.39,536.83
2018,10,20,15,0,788.0,75.0,2.0,31.2,407.0,660.33,500.14
2018,10,20,15,15,757.5,71.5,2.0,31.2,362.0,596.49,454.52
2018,10,20,15,30,727.0,68.0,2.0,31.2,317.0,533.54,407.84
2018,10,20,15,45,683.5,63.0,1.9,30.0,269.5,465.56,357.09
2018,10,20,16,0,640.0,58.0,1.8,28.8,222.0,398.44,304.77
2018,10,20,16,15,572.5,51.0,1.6,27.2,174.5,322.36,243.79
2018,10,20,16,30,505.0,44.0,1.4,25.6,127.0,253.3,186.23
2018,10,20,16,45,391.5,35.0,1.2,24.05,86.0,175.36,120.79
2018,10,20,17,0,278.0,26.0,1.0,22.5,45.0,106.81,40.94
2018,10,20,17,15,147.5,14.5,1.0,21.6,23.5,39.98,0.0
2018,10,20,17,30,17.0,3.0,1.0,20.7,2.0,0.0,0.0
2018,10,20,17,45,8.5,1.5,0.95,19.8,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,0.85,17.4,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,0.75,16.55,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,0.65,15.9,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,0.6,14.95,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,10,21,6,15,52.0,6.0,0.75,11.95,7.0,0.0,0.0
2018,10,21,6,30,104.0,12.0,0.8,12.3,14.0,29.83,0.0
2018,10,21,6,45,117.5,12.5,0.85,12.6,21.0,52.12,16.85
2018,10,21,7,0,131.0,13.0,0.9,12.9,28.0,65.71,45.0
2018,10,21,7,15,65.5,15.0,0.95,13.45,22.5,47.04,33.27
2018,10,21,7,30,0.0,17.0,1.0,14.0,17.0,13.98,6.33
2018,10,21,7,45,0.0,25.5,1.1,14.55,25.5,21.01,12.43
2018,10,21,8,0,0.0,34.0,1.2,15.1,34.0,28.06,18.47
2018,10,21,8,15,0.0,59.0,1.2,16.05,59.0,48.86,36.07
2018,10,21,8,30,0.0,84.0,1.2,17.0,84.0,70.65,54.17
2018,10,21,8,45,5.5,119.0,1.2,17.9,121.5,107.07,84.18
2018,10,21,9,0,11.0,154.0,1.2,18.8,159.0,145.05,114.76
2018,10,21,9,15,9.0,158.0,1.15,19.6,162.5,146.77,115.33
2018,10,21,9,30,7.0,162.0,1.1,20.4,166.0,148.5,116.0
2018,10,21,9,45,12.0,179.0,1.05,21.2,186.0,169.14,131.96
2018,10,21,10,0,17.0,196.0,1.0,22.0,206.0,190.27,147.99
2018,10,21,10,15,54.0,230.0,1.0,22.75,263.0,277.03,215.5
2018,10,21,10,30,91.0,264.0,1.0,23.5,320.0,351.76,271.48
2018,10,21,10,45,248.0,250.0,0.95,24.25,408.5,531.45,404.9
2018,10,21,11,0,405.0,236.0,0.9,25.0,497.0,697.52,519.76
2018,10,21,11,15,631.5,173.0,0.95,25.55,587.0,869.78,634.91
2018,10,21,11,30,858.0,110.0,1.0,26.1,677.0,1024.95,729.67
2018,10,21,11,45,877.5,104.0,1.1,26.6,685.0,1041.27,737.86
2018,10,21,12,0,897.0,98.0,1.2,27.1,693.0,1041.55,738.27
2018,10,21,12,15,892.5,99.0,1.25,27.65,686.5,1034.32,733.3
2018,10,21,12,30,888.0,100.0,1.3,28.2,680.0,1023.34,726.24
2018,10,21,12,45,879.5,100.5,1.4,28.75,665.0,1015.88,722.35
2018,10,21,13,0,871.0,101.0,1.5,29.3,650.0,992.95,708.78
2018,10,21,13,15,863.5,99.0,1.65,29.4,628.0,964.61,693.81
2018,10,21,13,30,856.0,97.0,1.8,29.5,606.0,933.08,676.51
2018,10,21,13,45,845.0,95.5,1.95,29.6,577.5,896.0,655.22
2018,10,21,14,0,834.0,94.0,2.1,29.7,549.0,856.32,631.76
2018,10,21,14,15,818.5,91.0,2.2,29.4,514.0,808.77,603.04
2018,10,21,14,30,803.0,88.0,2.3,29.1,479.0,759.48,572.47
2018,10,21,14,45,781.0,85.0,2.4,28.75,438.5,703.87,536.74
2018,10,21,15,0,759.0,82.0,2.5,28.4,398.0,647.65,499.33
2018,10,21,15,15,726.5,77.5,2.5,28.4,353.0,585.73,453.77
2018,10,21,15,30,694.0,73.0,2.5,28.4,308.0,521.97,405.46
2018,10,21,15,45,648.5,67.5,2.55,26.95,261.0,451.61,352.64
2018,10,21,16,0,603.0,62.0,2.6,25.5,214.0,384.77,299.93
2018,10,21,16,15,532.5,54.0,2.3,24.1,167.0,308.35,237.1
2018,10,21,16,30,462.0,46.0,2.0,22.7,120.0,239.34,178.46
2018,10,21,16,45,339.5,35.5,1.75,21.3,79.5,159.67,110.76
2018,10,21,17,0,217.0,25.0,1.5,19.9,39.0,89.86,25.68
2018,10,21,17,15,108.5,12.5,1.4,19.05,19.5,31.01,0.0
2018,10,21,17,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,1.25,17.3,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,22,6,15,45.5,5.0,1.2,11.7,6.0,0.0,0.0
2018,10,22,6,30,91.0,10.0,1.4,12.2,12.0,25.82,0.0
2018,10,22,6,45,112.5,12.0,1.65,12.75,20.5,50.13,11.79
2018,10,22,7,0,134.0,14.0,1.9,13.3,29.0,68.88,47.14
2018,10,22,7,15,67.0,17.5,1.95,13.75,25.0,51.52,36.9
2018,10,22,7,30,0.0,21.0,2.0,14.2,21.0,17.29,9.12
2018,10,22,7,45,0.0,27.5,2.05,14.6,27.5,22.67,13.82
2018,10,22,8,0,0.0,34.0,2.1,15.0,34.0,28.06,18.45
2018,10,22,8,15,0.0,53.0,2.1,15.6,53.0,43.85,31.87
2018,10,22,8,30,0.0,72.0,2.1,16.2,72.0,59.71,45.14
2018,10,22,8,45,0.0,98.5,2.05,16.8,98.5,83.7,65.02
2018,10,22,9,0,0.0,125.0,2.0,17.4,125.0,108.3,85.07
2018,10,22,9,15,0.0,133.0,2.0,18.0,133.0,115.29,90.35
2018,10,22,9,30,0.0,141.0,2.0,18.6,141.0,122.36,95.69
2018,10,22,9,45,8.0,167.5,2.0,19.25,172.0,154.5,121.55
2018,10,22,10,0,16.0,194.0,2.0,19.9,203.0,187.64,147.75
2018,10,22,10,15,56.0,231.5,2.05,20.45,265.5,281.14,222.1
2018,10,22,10,30,96.0,269.0,2.1,21.0,328.0,363.07,285.27
2018,10,22,10,45,252.5,254.5,2.1,21.55,415.0,541.68,422.1
2018,10,22,11,0,409.0,240.0,2.1,22.1,502.0,706.24,541.48
2018,10,22,11,15,658.5,165.5,2.2,22.55,594.5,888.76,669.79
2018,10,22,11,30,908.0,91.0,2.3,23.0,687.0,1040.48,768.0
2018,10,22,11,45,909.0,91.0,2.35,23.45,689.0,1045.28,768.53
2018,10,22,12,0,910.0,91.0,2.4,23.9,691.0,1046.22,768.32
2018,10,22,12,15,908.0,91.0,2.45,24.1,685.0,1040.24,764.58
2018,10,22,12,30,906.0,91.0,2.5,24.3,679.0,1030.44,758.57
2018,10,22,12,45,901.5,90.0,2.6,24.45,664.5,1013.19,748.52
2018,10,22,13,0,897.0,89.0,2.7,24.6,650.0,992.33,736.18
2018,10,22,13,15,889.5,88.0,2.8,24.5,628.5,965.13,720.32
2018,10,22,13,30,882.0,87.0,2.9,24.4,607.0,934.72,702.23
2018,10,22,13,45,870.5,85.5,2.95,24.3,578.0,897.09,678.68
2018,10,22,14,0,859.0,84.0,3.0,24.2,549.0,865.73,659.26
2018,10,22,14,15,843.0,81.5,3.05,23.75,513.5,817.57,628.68
2018,10,22,14,30,827.0,79.0,3.1,23.3,478.0,767.65,596.33
2018,10,22,14,45,803.5,76.0,3.15,22.85,436.5,710.06,557.66
2018,10,22,15,0,780.0,73.0,3.2,22.4,395.0,651.99,517.65
2018,10,22,15,15,748.0,70.0,3.2,22.4,350.5,588.23,469.29
2018,10,22,15,30,716.0,67.0,3.2,22.4,306.0,525.5,420.0
2018,10,22,15,45,670.0,62.0,3.2,21.0,258.5,457.0,366.47
2018,10,22,16,0,624.0,57.0,3.2,19.6,211.0,389.52,311.31
2018,10,22,16,15,552.5,50.0,3.1,18.7,164.5,312.75,246.01
2018,10,22,16,30,481.0,43.0,3.0,17.8,118.0,243.48,185.13
2018,10,22,16,45,355.5,33.0,2.85,16.9,77.5,162.45,113.76
2018,10,22,17,0,230.0,23.0,2.7,16.0,37.0,90.72,14.28
2018,10,22,17,15,115.0,11.5,2.55,15.4,18.5,31.42,0.0
2018,10,22,17,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,23,6,15,5.5,2.0,1.1,11.3,2.0,0.0,0.0
2018,10,23,6,30,11.0,4.0,1.2,11.9,4.0,5.52,0.0
2018,10,23,6,45,5.5,12.5,1.35,12.45,12.5,11.95,0.0
2018,10,23,7,0,0.0,21.0,1.5,13.0,21.0,17.32,8.34
2018,10,23,7,15,89.5,35.5,1.55,13.45,53.5,76.45,57.44
2018,10,23,7,30,179.0,50.0,1.6,13.9,86.0,146.93,117.57
2018,10,23,7,45,111.0,59.0,1.65,14.4,83.5,123.4,99.58
2018,10,23,8,0,43.0,68.0,1.7,14.9,81.0,85.1,67.47
2018,10,23,8,15,76.0,104.0,1.75,15.3,131.0,154.56,126.36
2018,10,23,8,30,109.0,140.0,1.8,15.7,181.0,220.09,180.59
2018,10,23,8,45,234.0,152.5,1.8,16.15,253.0,340.35,279.24
2018,10,23,9,0,359.0,165.0,1.8,16.6,325.0,459.18,373.16
2018,10,23,9,15,485.0,152.0,1.9,17.0,388.0,577.61,464.04
2018,10,23,9,30,611.0,139.0,2.0,17.4,451.0,696.71,552.39
2018,10,23,9,45,452.5,183.0,2.1,17.85,422.0,623.89,493.94
2018,10,23,10,0,294.0,227.0,2.2,18.3,393.0,527.65,418.35
2018,10,23,10,15,265.0,248.0,2.3,18.5,402.5,534.01,422.2
2018,10,23,10,30,236.0,269.0,2.4,18.7,412.0,517.36,408.49
2018,10,23,10,45,322.5,258.0,2.5,18.9,459.5,614.58,482.45
2018,10,23,11,0,409.0,247.0,2.6,19.1,507.0,714.19,555.59
2018,10,23,11,15,495.5,223.0,2.65,19.15,542.5,780.56,604.4
2018,10,23,11,30,582.0,199.0,2.7,19.2,578.0,845.37,651.54
2018,10,23,11,45,667.0,171.0,2.8,19.25,606.5,912.61,698.15
2018,10,23,12,0,752.0,143.0,2.9,19.3,635.0,966.73,735.31
2018,10,23,12,15,575.5,190.5,2.9,19.2,565.0,837.6,645.87
2018,10,23,12,30,399.0,238.0,2.9,19.1,495.0,700.07,545.05
2018,10,23,12,45,367.0,244.5,2.9,19.0,477.0,648.29,508.45
2018,10,23,13,0,335.0,251.0,2.9,18.9,459.0,618.22,486.28
2018,10,23,13,15,505.0,196.0,2.85,19.1,497.5,730.86,572.98
2018,10,23,13,30,675.0,141.0,2.8,19.3,536.0,821.96,638.9
2018,10,23,13,45,743.5,115.5,2.7,19.5,531.0,832.9,645.75
2018,10,23,14,0,812.0,90.0,2.6,19.7,526.0,832.01,645.03
2018,10,23,14,15,765.0,95.0,2.45,19.85,484.5,768.48,599.78
2018,10,23,14,30,718.0,100.0,2.3,20.0,443.0,709.87,558.08
2018,10,23,14,45,638.5,104.0,2.15,20.1,389.5,622.77,494.44
2018,10,23,15,0,559.0,108.0,2.0,20.2,336.0,539.9,431.22
2018,10,23,15,15,577.5,94.0,2.0,20.2,306.0,507.19,406.7
2018,10,23,15,30,596.0,80.0,2.0,20.2,276.0,471.01,378.01
2018,10,23,15,45,617.0,67.0,1.85,19.9,242.5,433.84,347.01
2018,10,23,16,0,638.0,54.0,1.7,19.6,209.0,392.98,311.22
2018,10,23,16,15,570.0,47.5,1.5,18.5,163.0,317.63,247.6
2018,10,23,16,30,502.0,41.0,1.3,17.4,117.0,249.33,187.94
2018,10,23,16,45,373.0,31.5,1.1,16.35,76.5,166.6,114.89
2018,10,23,17,0,244.0,22.0,0.9,15.3,36.0,92.57,0.0
2018,10,23,17,15,122.0,11.0,0.95,14.7,18.0,32.36,0.0
2018,10,23,17,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,24,6,15,25.5,4.0,0.9,11.5,4.5,0.0,0.0
2018,10,24,6,30,51.0,8.0,0.9,11.9,9.0,16.66,0.0
2018,10,24,6,45,156.0,22.0,0.85,12.3,36.0,71.44,1.57
2018,10,24,7,0,261.0,36.0,0.8,12.7,63.0,136.52,96.7
2018,10,24,7,15,391.0,43.0,1.0,13.45,108.0,212.09,163.52
2018,10,24,7,30,521.0,50.0,1.2,14.2,153.0,301.74,240.12
2018,10,24,7,45,577.5,56.5,1.4,14.95,199.0,368.85,298.15
2018,10,24,8,0,634.0,63.0,1.6,15.7,245.0,441.27,358.61
2018,10,24,8,15,700.0,62.5,1.6,16.45,295.0,513.56,416.33
2018,10,24,8,30,766.0,62.0,1.6,17.2,345.0,593.34,477.34
2018,10,24,8,45,791.0,65.0,1.6,17.9,387.0,652.73,519.98
2018,10,24,9,0,816.0,68.0,1.6,18.6,429.0,712.12,560.05
2018,10,24,9,15,832.0,70.0,1.65,19.35,465.5,762.76,593.1
2018,10,24,9,30,848.0,72.0,1.7,20.1,502.0,803.91,618.88
2018,10,24,9,45,858.5,74.5,1.7,20.85,533.0,846.57,644.82
2018,10,24,10,0,869.0,77.0,1.7,21.6,564.0,886.84,668.62
2018,10,24,10,15,877.0,77.5,1.75,22.15,587.5,919.68,688.24
2018,10,24,10,30,885.0,78.0,1.8,22.7,611.0,949.55,705.84
2018,10,24,10,45,889.5,79.5,1.9,23.25,628.0,974.1,720.52
2018,10,24,11,0,894.0,81.0,2.0,23.8,645.0,995.2,733.03
2018,10,24,11,15,895.5,81.5,2.1,24.15,653.5,1008.48,741.13
2018,10,24,11,30,897.0,82.0,2.2,24.5,662.0,1018.04,747.02
2018,10,24,11,45,896.5,82.0,2.35,24.85,663.0,1021.19,749.48
2018,10,24,12,0,896.0,82.0,2.5,25.2,664.0,1020.53,749.62
2018,10,24,12,15,893.0,81.5,2.6,25.4,657.0,1012.93,745.28
2018,10,24,12,30,890.0,81.0,2.7,25.6,650.0,1001.6,738.68
2018,10,24,12,45,884.5,80.5,2.75,25.8,636.0,984.14,727.69
2018,10,24,13,0,879.0,80.0,2.8,26.0,622.0,963.19,714.53
2018,10,24,13,15,870.0,79.5,2.85,26.05,600.0,935.55,697.38
2018,10,24,13,30,861.0,79.0,2.9,26.1,578.0,904.87,678.18
2018,10,24,13,45,826.0,84.5,2.9,26.15,544.5,864.78,652.1
2018,10,24,14,0,791.0,90.0,2.9,26.2,511.0,813.59,618.19
2018,10,24,14,15,768.5,88.0,2.85,26.0,475.0,763.06,584.64
2018,10,24,14,30,746.0,86.0,2.8,25.8,439.0,711.47,549.81
2018,10,24,14,45,713.0,85.0,2.75,25.6,398.5,655.86,511.43
2018,10,24,15,0,680.0,84.0,2.7,25.4,358.0,597.57,469.48
2018,10,24,15,15,503.0,97.0,2.7,25.4,287.0,461.81,365.65
2018,10,24,15,30,326.0,110.0,2.7,25.4,216.0,336.36,267.0
2018,10,24,15,45,445.5,82.5,2.5,24.65,203.0,351.81,279.15
2018,10,24,16,0,565.0,55.0,2.3,23.9,190.0,358.45,281.25
2018,10,24,16,15,514.5,47.0,2.0,22.95,148.5,293.22,225.65
2018,10,24,16,30,464.0,39.0,1.7,22.0,107.0,233.22,172.88
2018,10,24,16,45,338.5,30.0,1.45,21.05,69.5,154.59,103.35
2018,10,24,17,0,213.0,21.0,1.2,20.1,32.0,83.23,0.0
2018,10,24,17,15,106.5,10.5,1.25,19.55,16.0,29.05,0.0
2018,10,24,17,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.3,18.45,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.3,17.45,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,25,6,15,42.0,4.5,0.75,12.25,5.0,0.0,0.0
2018,10,25,6,30,84.0,9.0,0.7,12.7,10.0,23.99,0.0
2018,10,25,6,45,138.0,14.5,0.7,13.15,24.5,59.71,0.0
2018,10,25,7,0,192.0,20.0,0.7,13.6,39.0,98.37,67.54
2018,10,25,7,15,198.5,28.5,0.75,14.25,58.0,117.84,89.5
2018,10,25,7,30,205.0,37.0,0.8,14.9,77.0,142.76,113.11
2018,10,25,7,45,102.5,46.5,0.85,15.55,66.5,105.13,83.71
2018,10,25,8,0,0.0,56.0,0.9,16.2,56.0,46.37,33.86
2018,10,25,8,15,32.5,77.5,0.95,17.05,89.5,90.24,71.35
2018,10,25,8,30,65.0,99.0,1.0,17.9,123.0,145.36,117.35
2018,10,25,8,45,76.5,140.0,1.05,18.7,171.5,189.34,152.69
2018,10,25,9,0,88.0,181.0,1.1,19.5,220.0,246.56,197.63
2018,10,25,9,15,346.5,156.0,1.25,20.4,327.5,473.31,377.04
2018,10,25,9,30,605.0,131.0,1.4,21.3,435.0,683.77,532.02
2018,10,25,9,45,737.0,104.5,1.5,22.2,498.0,790.76,602.66
2018,10,25,10,0,869.0,78.0,1.6,23.1,561.0,888.18,665.34
2018,10,25,10,15,877.5,79.5,1.7,23.85,585.5,922.66,685.3
2018,10,25,10,30,886.0,81.0,1.8,24.6,610.0,954.21,703.88
2018,10,25,10,45,891.5,82.0,1.9,25.4,627.5,979.07,717.91
2018,10,25,11,0,897.0,83.0,2.0,26.2,645.0,1000.52,729.79
2018,10,25,11,15,900.5,83.0,2.0,26.6,654.5,1015.19,737.3
2018,10,25,11,30,904.0,83.0,2.0,27.0,664.0,1026.15,742.64
2018,10,25,11,45,905.0,83.5,2.0,27.4,666.5,1031.43,744.54
2018,10,25,12,0,906.0,84.0,2.0,27.8,669.0,1032.89,744.23
2018,10,25,12,15,902.5,84.5,2.05,28.05,662.5,1025.95,739.89
2018,10,25,12,30,899.0,85.0,2.1,28.3,656.0,1015.25,733.39
2018,10,25,12,45,891.5,85.0,2.15,28.6,641.0,996.3,721.62
2018,10,25,13,0,884.0,85.0,2.2,28.9,626.0,973.9,707.78
2018,10,25,13,15,877.0,83.5,2.25,28.95,604.5,946.82,691.65
2018,10,25,13,30,870.0,82.0,2.3,29.0,583.0,916.59,673.42
2018,10,25,13,45,859.0,81.0,2.35,29.1,555.0,880.4,650.99
2018,10,25,14,0,848.0,80.0,2.4,29.2,527.0,850.44,632.59
2018,10,25,14,15,833.5,77.5,2.4,29.05,492.5,804.02,602.99
2018,10,25,14,30,819.0,75.0,2.4,28.9,458.0,755.77,571.79
2018,10,25,14,45,797.0,72.0,2.45,28.75,418.0,699.79,534.82
2018,10,25,15,0,775.0,69.0,2.5,28.6,378.0,643.23,496.54
2018,10,25,15,15,743.0,66.0,2.5,28.6,334.0,579.92,450.0
2018,10,25,15,30,711.0,63.0,2.5,28.6,290.0,517.68,402.44
2018,10,25,15,45,664.5,57.5,2.25,27.55,243.5,446.23,347.1
2018,10,25,16,0,618.0,52.0,2.0,26.5,197.0,381.01,294.34
2018,10,25,16,15,543.0,45.5,1.8,25.05,151.5,303.97,231.22
2018,10,25,16,30,468.0,39.0,1.6,23.6,106.0,234.86,172.43
2018,10,25,16,45,330.0,29.5,1.4,22.15,67.5,151.65,99.11
2018,10,25,17,0,192.0,20.0,1.2,20.7,29.0,76.44,0.0
2018,10,25,17,15,96.0,10.0,1.2,20.0,14.5,26.69,0.0
2018,10,25,17,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.25,18.65,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,26,6,15,44.0,4.5,0.8,13.5,4.5,0.0,0.0
2018,10,26,6,30,88.0,9.0,0.8,13.9,9.0,24.89,0.0
2018,10,26,6,45,233.5,19.5,0.75,14.25,38.0,88.82,0.0
2018,10,26,7,0,379.0,30.0,0.7,14.6,67.0,170.17,116.56
2018,10,26,7,15,472.5,37.5,0.85,15.4,110.0,238.22,180.99
2018,10,26,7,30,566.0,45.0,1.0,16.2,153.0,317.06,249.2
2018,10,26,7,45,502.0,62.0,1.1,16.95,177.0,338.73,271.29
2018,10,26,8,0,438.0,79.0,1.2,17.7,201.0,346.63,280.37
2018,10,26,8,15,411.5,100.5,1.1,18.65,231.0,379.79,306.55
2018,10,26,8,30,385.0,122.0,1.0,19.6,261.0,408.97,327.84
2018,10,26,8,45,464.0,122.5,0.9,20.55,310.0,485.21,384.95
2018,10,26,9,0,543.0,123.0,0.8,21.5,359.0,567.34,443.46
2018,10,26,9,15,537.5,137.0,0.75,22.5,387.5,603.47,465.72
2018,10,26,9,30,532.0,151.0,0.7,23.5,416.0,637.38,486.04
2018,10,26,9,45,522.5,165.0,0.65,24.5,439.0,665.54,501.65
2018,10,26,10,0,513.0,179.0,0.6,25.5,462.0,691.11,515.05
2018,10,26,10,15,569.5,170.0,0.6,26.3,497.0,748.97,552.14
2018,10,26,10,30,626.0,161.0,0.6,27.1,532.0,817.14,593.42
2018,10,26,10,45,549.5,193.0,0.65,27.9,525.5,783.8,568.79
2018,10,26,11,0,473.0,225.0,0.7,28.7,519.0,754.27,546.49
2018,10,26,11,15,543.5,203.0,0.8,29.35,546.0,806.64,582.3
2018,10,26,11,30,614.0,181.0,0.9,30.0,573.0,866.75,620.42
2018,10,26,11,45,645.5,170.5,1.0,30.65,583.5,890.11,634.24
2018,10,26,12,0,677.0,160.0,1.1,31.3,594.0,910.17,646.46
2018,10,26,12,15,714.5,146.0,1.2,31.5,600.0,928.6,658.92
2018,10,26,12,30,752.0,132.0,1.3,31.7,606.0,942.79,668.84
2018,10,26,12,45,790.0,115.5,1.4,31.9,604.0,943.9,670.74
2018,10,26,13,0,828.0,99.0,1.5,32.1,602.0,947.39,674.39
2018,10,26,13,15,808.0,100.0,1.55,32.0,576.5,911.67,653.45
2018,10,26,13,30,788.0,101.0,1.6,31.9,551.0,873.5,631.12
2018,10,26,13,45,748.0,105.5,1.65,31.85,515.5,819.23,597.78
2018,10,26,14,0,708.0,110.0,1.7,31.8,480.0,769.82,567.17
2018,10,26,14,15,650.5,115.5,1.7,31.5,438.0,701.73,523.27
2018,10,26,14,30,593.0,121.0,1.7,31.2,396.0,634.91,478.94
2018,10,26,14,45,598.5,107.5,1.7,30.95,364.0,596.66,453.53
2018,10,26,15,0,604.0,94.0,1.7,30.7,332.0,555.96,425.31
2018,10,26,15,15,622.0,81.0,1.7,30.7,301.0,521.59,400.3
2018,10,26,15,30,640.0,68.0,1.7,30.7,270.0,483.68,371.45
2018,10,26,15,45,602.5,62.0,1.35,29.45,228.0,420.34,322.53
2018,10,26,16,0,565.0,56.0,1.0,28.2,186.0,359.79,273.91
2018,10,26,16,15,486.5,49.0,1.0,27.05,142.0,283.59,212.79
2018,10,26,16,30,408.0,42.0,1.0,25.9,98.0,215.63,156.14
2018,10,26,16,45,277.0,30.5,1.0,24.7,61.5,136.18,85.97
2018,10,26,17,0,146.0,19.0,1.0,23.5,25.0,63.36,0.0
2018,10,26,17,15,73.0,9.5,1.0,23.05,12.5,8.11,0.0
2018,10,26,17,30,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,0.95,21.3,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,0.9,20.65,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,0.9,19.95,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,0.85,19.3,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,0.9,16.25,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,27,6,15,21.0,3.0,1.0,14.4,3.0,0.0,0.0
2018,10,27,6,30,42.0,6.0,1.1,14.8,6.0,13.39,0.0
2018,10,27,6,45,169.5,19.5,1.15,15.25,33.5,71.98,0.0
2018,10,27,7,0,297.0,33.0,1.2,15.7,61.0,147.05,99.18
2018,10,27,7,15,398.5,41.5,1.35,16.35,102.5,214.9,163.28
2018,10,27,7,30,500.0,50.0,1.5,17.0,144.0,294.28,231.84
2018,10,27,7,45,392.0,72.0,1.7,17.65,158.0,291.36,234.37
2018,10,27,8,0,284.0,94.0,1.9,18.3,172.0,267.56,217.51
2018,10,27,8,15,313.5,109.5,1.85,19.1,210.0,318.04,258.94
2018,10,27,8,30,343.0,125.0,1.8,19.9,248.0,385.23,311.55
2018,10,27,8,45,411.5,130.0,1.8,20.65,295.0,457.2,367.09
2018,10,27,9,0,480.0,135.0,1.8,21.4,342.0,534.36,424.76
2018,10,27,9,15,546.0,132.5,1.8,22.1,387.5,605.35,476.29
2018,10,27,9,30,612.0,130.0,1.8,22.8,433.0,688.96,534.67
2018,10,27,9,45,702.0,114.0,1.8,23.5,482.5,772.33,590.0
2018,10,27,10,0,792.0,98.0,1.8,24.2,532.0,852.79,641.55
2018,10,27,10,15,828.0,92.0,1.9,24.75,563.5,902.18,672.42
2018,10,27,10,30,864.0,86.0,2.0,25.3,595.0,939.27,695.15
2018,10,27,10,45,854.5,92.0,2.05,25.85,607.5,966.18,710.63
2018,10,27,11,0,845.0,98.0,2.1,26.4,620.0,978.65,716.84
2018,10,27,11,15,831.5,105.0,2.15,26.8,625.0,984.41,719.38
2018,10,27,11,30,818.0,112.0,2.2,27.2,630.0,986.16,719.55
2018,10,27,11,45,851.0,101.0,2.25,27.6,641.0,1009.7,733.95
2018,10,27,12,0,884.0,90.0,2.3,28.0,652.0,1017.36,738.02
2018,10,27,12,15,879.0,91.0,2.35,28.25,645.5,1009.58,732.94
2018,10,27,12,30,874.0,92.0,2.4,28.5,639.0,998.16,725.82
2018,10,27,12,45,865.0,92.0,2.45,28.75,623.5,978.03,713.2
2018,10,27,13,0,856.0,92.0,2.5,29.0,608.0,965.65,705.78
2018,10,27,13,15,842.5,92.5,2.5,28.95,585.0,935.03,686.81
2018,10,27,13,30,829.0,93.0,2.5,28.9,562.0,901.58,666.06
2018,10,27,13,45,782.0,98.5,2.55,28.85,523.5,841.4,627.57
2018,10,27,14,0,735.0,104.0,2.6,28.8,485.0,785.71,591.61
2018,10,27,14,15,716.0,99.0,2.65,28.45,449.5,736.24,559.93
2018,10,27,14,30,697.0,94.0,2.7,28.1,414.0,685.72,526.75
2018,10,27,14,45,627.5,99.0,2.7,27.8,367.5,608.64,472.84
2018,10,27,15,0,558.0,104.0,2.7,27.5,321.0,534.75,418.4
2018,10,27,15,15,596.0,87.0,2.7,27.5,294.0,511.49,401.25
2018,10,27,15,30,634.0,70.0,2.7,27.5,267.0,482.5,378.32
2018,10,27,15,45,584.5,63.5,2.7,26.3,222.5,412.35,323.83
2018,10,27,16,0,535.0,57.0,2.7,25.1,178.0,346.35,270.43
2018,10,27,16,15,437.0,49.5,2.4,23.95,132.5,262.91,201.47
2018,10,27,16,30,339.0,42.0,2.1,22.8,87.0,190.06,139.82
2018,10,27,16,45,243.5,30.0,1.8,21.7,55.5,125.36,77.93
2018,10,27,17,0,148.0,18.0,1.5,20.6,24.0,52.12,0.0
2018,10,27,17,15,74.0,9.0,1.5,19.95,12.0,7.68,0.0
2018,10,27,17,30,0.0,0.0,1.5,19.3,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.55,17.65,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.6,16.65,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,28,6,15,9.0,2.0,1.5,13.5,2.0,0.0,0.0
2018,10,28,6,30,18.0,4.0,1.7,14.1,4.0,3.41,0.0
2018,10,28,6,45,43.0,18.5,1.85,14.65,21.5,31.46,0.0
2018,10,28,7,0,68.0,33.0,2.0,15.2,39.0,61.22,38.88
2018,10,28,7,15,129.5,49.0,2.2,15.9,69.5,111.69,84.47
2018,10,28,7,30,191.0,65.0,2.4,16.6,100.0,163.58,129.49
2018,10,28,7,45,211.0,83.0,2.6,17.25,132.0,204.51,165.36
2018,10,28,8,0,231.0,101.0,2.8,17.9,164.0,247.44,202.03
2018,10,28,8,15,272.0,114.5,2.85,18.45,201.5,299.52,245.39
2018,10,28,8,30,313.0,128.0,2.9,19.0,239.0,355.48,290.82
2018,10,28,8,45,441.5,122.0,2.95,19.6,299.0,469.69,381.88
2018,10,28,9,0,570.0,116.0,3.0,20.2,359.0,588.09,472.97
2018,10,28,9,15,706.0,94.0,3.05,20.75,422.0,696.65,552.7
2018,10,28,9,30,842.0,72.0,3.1,21.3,485.0,799.53,624.43
2018,10,28,9,45,852.0,74.5,3.15,21.9,515.0,841.29,650.86
2018,10,28,10,0,862.0,77.0,3.2,22.5,545.0,880.67,675.71
2018,10,28,10,15,773.5,107.0,3.25,22.9,541.0,869.33,665.7
2018,10,28,10,30,685.0,137.0,3.3,23.3,537.0,846.5,648.23
2018,10,28,10,45,545.0,186.0,3.35,23.7,510.0,771.68,594.0
2018,10,28,11,0,405.0,235.0,3.4,24.1,483.0,698.47,537.35
2018,10,28,11,15,561.5,188.0,3.45,24.3,538.0,807.5,618.75
2018,10,28,11,30,718.0,141.0,3.5,24.5,593.0,926.56,699.97
