Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,12,30,928.0,73.0,3.2,25.0,610.0,1023.19,762.17
2018,11,7,12,45,923.5,72.5,3.25,25.2,596.0,1006.4,751.44
2018,11,7,13,0,919.0,72.0,3.3,25.4,582.0,986.01,738.46
2018,11,7,13,15,911.0,71.0,3.3,25.45,560.5,958.22,720.62
2018,11,7,13,30,903.0,70.0,3.3,25.5,539.0,927.26,700.66
2018,11,7,13,45,891.5,68.5,3.3,25.55,510.5,889.57,676.02
2018,11,7,14,0,880.0,67.0,3.3,25.6,482.0,849.33,649.44
2018,11,7,14,15,863.0,65.0,3.3,25.45,447.5,801.62,617.79
2018,11,7,14,30,846.0,63.0,3.3,25.3,413.0,752.29,584.48
2018,11,7,14,45,822.0,60.0,3.25,25.1,373.0,701.91,549.62
2018,11,7,15,0,798.0,57.0,3.2,24.9,333.0,643.72,508.18
2018,11,7,15,15,762.0,54.0,3.2,24.9,289.5,577.71,458.1
2018,11,7,15,30,726.0,51.0,3.2,24.9,246.0,513.14,406.64
2018,11,7,15,45,671.5,46.5,2.5,23.5,201.0,438.62,346.11
2018,11,7,16,0,617.0,42.0,1.8,22.1,156.0,368.3,286.62
2018,11,7,16,15,525.5,35.5,1.65,20.75,113.0,284.6,215.82
2018,11,7,16,30,434.0,29.0,1.5,19.4,70.0,215.47,147.84
2018,11,7,16,45,269.5,19.0,1.4,18.1,40.0,115.78,0.0
2018,11,7,17,0,105.0,9.0,1.3,16.8,10.0,34.45,0.0
2018,11,7,17,15,52.5,4.5,1.3,16.45,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,11,8,6,45,76.5,11.5,1.65,8.15,15.5,29.94,0.0
2018,11,8,7,0,153.0,23.0,1.7,8.4,31.0,85.89,0.0
2018,11,8,7,15,270.0,37.5,1.95,9.3,69.5,165.57,121.41
2018,11,8,7,30,387.0,52.0,2.2,10.2,108.0,247.68,198.01
2018,11,8,7,45,469.5,62.0,2.5,11.05,153.5,324.42,266.22
2018,11,8,8,0,552.0,72.0,2.8,11.9,199.0,409.08,339.25
2018,11,8,8,15,608.5,77.5,2.9,12.7,244.5,481.12,399.81
2018,11,8,8,30,665.0,83.0,3.0,13.5,290.0,557.03,461.28
2018,11,8,8,45,707.0,87.0,3.05,14.3,334.0,624.64,513.91
2018,11,8,9,0,749.0,91.0,3.1,15.1,378.0,693.88,565.1
2018,11,8,9,15,782.0,92.5,3.2,15.95,417.5,754.25,607.48
2018,11,8,9,30,815.0,94.0,3.3,16.8,457.0,809.06,644.77
2018,11,8,9,45,842.5,93.5,3.4,17.7,491.0,862.03,679.84
2018,11,8,10,0,870.0,93.0,3.5,18.6,525.0,913.53,713.18
2018,11,8,10,15,880.5,94.5,3.55,19.15,550.0,949.98,736.08
2018,11,8,10,30,891.0,96.0,3.6,19.7,575.0,983.52,756.87
2018,11,8,10,45,898.0,98.0,3.65,20.25,593.5,1011.17,773.5
2018,11,8,11,0,905.0,100.0,3.7,20.8,612.0,1035.4,787.82
2018,11,8,11,15,913.5,101.0,3.7,21.15,625.0,1056.33,800.19
2018,11,8,11,30,922.0,102.0,3.7,21.5,638.0,1073.59,810.18
2018,11,8,11,45,922.0,102.5,3.7,21.85,640.0,1077.87,811.63
2018,11,8,12,0,922.0,103.0,3.7,22.2,642.0,1078.21,810.74
2018,11,8,12,15,926.5,100.0,3.65,22.35,637.0,1074.86,807.82
2018,11,8,12,30,931.0,97.0,3.6,22.5,632.0,1067.49,802.44
2018,11,8,12,45,900.0,101.0,3.5,22.7,608.0,1029.93,776.46
2018,11,8,13,0,869.0,105.0,3.4,22.9,584.0,989.32,748.71
2018,11,8,13,15,893.0,96.5,3.3,23.0,572.5,983.27,744.78
2018,11,8,13,30,917.0,88.0,3.2,23.1,561.0,972.4,737.42
2018,11,8,13,45,901.0,86.5,3.1,23.25,530.5,929.73,708.32
2018,11,8,14,0,885.0,85.0,3.0,23.4,500.0,884.62,677.64
2018,11,8,14,15,862.5,83.5,2.85,23.3,463.0,832.0,641.74
2018,11,8,14,30,840.0,82.0,2.7,23.2,426.0,777.97,604.39
2018,11,8,14,45,807.5,79.5,2.5,23.15,384.0,714.32,559.09
2018,11,8,15,0,775.0,77.0,2.3,23.1,342.0,655.69,516.3
2018,11,8,15,15,733.5,72.0,2.3,23.1,296.0,584.42,462.24
2018,11,8,15,30,692.0,67.0,2.3,23.1,250.0,515.22,407.8
2018,11,8,15,45,620.0,61.0,1.6,21.45,202.0,430.81,339.82
2018,11,8,16,0,548.0,55.0,0.9,19.8,154.0,352.48,274.2
2018,11,8,16,15,435.0,45.5,0.95,19.15,109.5,259.77,197.1
2018,11,8,16,30,322.0,36.0,1.0,18.5,65.0,178.84,120.94
2018,11,8,16,45,182.0,21.5,1.0,17.8,36.0,89.22,0.0
2018,11,8,17,0,42.0,7.0,1.0,17.1,7.0,16.72,0.0
2018,11,8,17,15,21.0,3.5,1.0,16.85,3.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,9,6,45,101.5,12.0,1.35,8.4,17.0,36.97,0.0
2018,11,9,7,0,203.0,24.0,1.3,8.7,34.0,100.09,0.0
2018,11,9,7,15,337.0,35.0,1.25,9.8,73.0,187.32,134.8
2018,11,9,7,30,471.0,46.0,1.2,10.9,112.0,279.71,221.1
2018,11,9,7,45,549.5,54.0,1.15,12.0,158.0,356.54,288.13
2018,11,9,8,0,628.0,62.0,1.1,13.1,204.0,440.77,358.17
2018,11,9,8,15,677.5,67.0,1.05,13.95,249.5,511.19,414.73
2018,11,9,8,30,727.0,72.0,1.0,14.8,295.0,584.83,470.99
2018,11,9,8,45,760.0,76.5,0.9,15.6,338.0,649.16,517.1
2018,11,9,9,0,793.0,81.0,0.8,16.4,381.0,709.54,556.54
2018,11,9,9,15,792.0,90.0,0.8,17.4,414.5,758.72,587.28
2018,11,9,9,30,791.0,99.0,0.8,18.4,448.0,800.45,612.08
2018,11,9,9,45,777.0,111.0,0.8,19.4,473.5,831.74,629.27
2018,11,9,10,0,763.0,123.0,0.8,20.4,499.0,859.1,643.64
2018,11,9,10,15,775.5,125.5,0.8,21.0,523.5,896.06,665.11
2018,11,9,10,30,788.0,128.0,0.8,21.6,548.0,930.55,684.53
2018,11,9,10,45,795.5,130.0,0.85,22.2,565.5,956.96,699.58
2018,11,9,11,0,803.0,132.0,0.9,22.8,583.0,980.29,712.77
2018,11,9,11,15,806.0,133.5,0.9,23.05,592.5,995.36,720.77
2018,11,9,11,30,809.0,135.0,0.9,23.3,602.0,1006.99,726.83
2018,11,9,11,45,808.0,136.0,0.9,23.6,603.5,1010.52,727.87
2018,11,9,12,0,807.0,137.0,0.9,23.9,605.0,1010.49,726.97
2018,11,9,12,15,799.0,138.0,0.95,24.05,597.5,999.93,721.14
2018,11,9,12,30,791.0,139.0,1.0,24.2,590.0,985.94,713.4
2018,11,9,12,45,777.5,140.0,1.05,24.35,574.5,963.26,700.24
2018,11,9,13,0,764.0,141.0,1.1,24.5,559.0,937.55,685.23
2018,11,9,13,15,751.5,138.5,1.2,24.5,536.5,906.03,667.54
2018,11,9,13,30,739.0,136.0,1.3,24.5,514.0,871.94,647.89
2018,11,9,13,45,720.0,133.0,1.35,24.5,485.0,829.18,621.4
2018,11,9,14,0,701.0,130.0,1.4,24.5,456.0,784.67,593.34
2018,11,9,14,15,675.5,126.0,1.35,24.25,421.0,732.33,558.83
2018,11,9,14,30,650.0,122.0,1.3,24.0,386.0,679.3,523.23
2018,11,9,14,45,615.0,115.5,1.3,23.75,345.5,616.43,479.09
2018,11,9,15,0,580.0,109.0,1.3,23.5,305.0,554.45,434.25
2018,11,9,15,15,534.5,100.0,1.3,23.5,262.0,482.39,379.95
2018,11,9,15,30,489.0,91.0,1.3,23.5,219.0,417.12,328.92
2018,11,9,15,45,422.0,79.5,1.15,21.25,175.0,341.0,269.7
2018,11,9,16,0,355.0,68.0,1.0,19.0,131.0,271.51,213.3
2018,11,9,16,15,263.0,52.0,1.05,18.2,91.0,193.28,147.49
2018,11,9,16,30,171.0,36.0,1.1,17.4,51.0,126.05,83.72
2018,11,9,16,45,92.5,20.0,1.2,16.55,27.5,46.04,0.0
2018,11,9,17,0,14.0,4.0,1.3,15.7,4.0,7.01,0.0
2018,11,9,17,15,7.0,2.0,1.3,15.35,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.65,13.55,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.55,13.45,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,10,6,45,24.5,7.0,0.8,10.0,8.0,12.43,0.0
2018,11,10,7,0,49.0,14.0,0.8,9.9,16.0,34.63,0.0
2018,11,10,7,15,109.5,32.0,0.75,10.15,44.5,89.3,61.55
2018,11,10,7,30,170.0,50.0,0.7,10.4,73.0,142.72,112.44
2018,11,10,7,45,224.0,67.5,0.65,10.65,110.0,198.68,161.91
2018,11,10,8,0,278.0,85.0,0.6,10.9,147.0,260.32,215.01
2018,11,10,8,15,323.0,101.0,0.7,11.5,188.0,331.83,274.5
2018,11,10,8,30,368.0,117.0,0.8,12.1,229.0,396.54,326.99
2018,11,10,8,45,407.0,131.0,0.9,12.7,270.5,458.39,375.73
2018,11,10,9,0,446.0,145.0,1.0,13.3,312.0,522.76,425.02
2018,11,10,9,15,475.5,154.5,1.05,14.05,348.5,576.74,464.5
2018,11,10,9,30,505.0,164.0,1.1,14.8,385.0,631.55,503.59
2018,11,10,9,45,528.0,170.5,1.15,15.55,415.5,677.83,535.51
2018,11,10,10,0,551.0,177.0,1.2,16.3,446.0,723.7,566.51
2018,11,10,10,15,570.5,180.5,1.2,17.1,471.0,762.19,591.07
2018,11,10,10,30,590.0,184.0,1.2,17.9,496.0,799.39,614.3
2018,11,10,10,45,605.0,185.0,1.2,18.75,514.0,827.77,630.66
2018,11,10,11,0,620.0,186.0,1.2,19.6,532.0,854.13,645.56
2018,11,10,11,15,625.0,186.5,1.15,19.95,540.0,867.73,652.34
2018,11,10,11,30,630.0,187.0,1.1,20.3,548.0,878.69,657.56
2018,11,10,11,45,633.5,186.5,1.1,20.65,550.5,884.25,660.08
2018,11,10,12,0,637.0,186.0,1.1,21.0,553.0,887.02,660.97
2018,11,10,12,15,606.0,193.5,1.2,21.05,540.0,861.93,645.79
2018,11,10,12,30,575.0,201.0,1.3,21.1,527.0,834.4,628.82
2018,11,10,12,45,530.5,209.5,1.45,21.2,504.5,792.71,601.68
2018,11,10,13,0,486.0,218.0,1.6,21.3,482.0,749.65,573.05
2018,11,10,13,15,472.0,212.5,1.65,21.25,461.0,719.12,553.04
2018,11,10,13,30,458.0,207.0,1.7,21.2,440.0,687.2,531.64
2018,11,10,13,45,434.0,199.5,1.75,21.1,410.5,643.07,501.12
2018,11,10,14,0,410.0,192.0,1.8,21.0,381.0,582.8,458.65
2018,11,10,14,15,392.5,180.5,1.6,20.6,350.5,540.33,427.67
2018,11,10,14,30,375.0,169.0,1.4,20.2,320.0,498.04,396.15
2018,11,10,14,45,346.5,154.5,1.25,19.85,283.5,444.32,355.46
2018,11,10,15,0,318.0,140.0,1.1,19.5,247.0,392.29,315.25
2018,11,10,15,15,283.5,123.0,1.1,19.5,208.5,335.22,270.24
2018,11,10,15,30,249.0,106.0,1.1,19.5,170.0,281.05,226.34
2018,11,10,15,45,207.5,85.0,1.05,17.65,131.5,221.0,177.84
2018,11,10,16,0,166.0,64.0,1.0,15.8,93.0,164.9,131.03
2018,11,10,16,15,120.0,44.5,1.05,15.2,62.0,112.95,86.02
2018,11,10,16,30,74.0,25.0,1.1,14.6,31.0,64.89,40.44
2018,11,10,16,45,40.5,13.5,1.15,14.05,16.5,24.24,0.0
2018,11,10,17,0,7.0,2.0,1.2,13.5,2.0,1.71,0.0
2018,11,10,17,15,3.5,1.0,1.2,13.2,1.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,11,11,6,45,41.5,8.0,1.25,4.65,10.0,17.78,0.0
2018,11,11,7,0,83.0,16.0,1.2,4.8,20.0,40.2,0.0
2018,11,11,7,15,179.5,33.5,1.35,5.95,54.0,127.68,89.04
2018,11,11,7,30,276.0,51.0,1.5,7.1,88.0,200.0,160.23
2018,11,11,7,45,357.5,64.0,1.7,8.25,130.5,270.72,223.42
2018,11,11,8,0,439.0,77.0,1.9,9.4,173.0,350.31,292.33
2018,11,11,8,15,500.5,85.5,2.0,10.3,217.5,420.63,351.92
2018,11,11,8,30,562.0,94.0,2.1,11.2,262.0,500.02,416.61
2018,11,11,8,45,615.0,98.5,2.2,12.15,306.5,571.62,472.92
2018,11,11,9,0,668.0,103.0,2.3,13.1,351.0,645.88,529.38
2018,11,11,9,15,690.0,109.5,2.25,14.05,388.0,700.26,566.99
2018,11,11,9,30,712.0,116.0,2.2,15.0,425.0,754.07,602.88
2018,11,11,9,45,723.5,121.5,2.2,16.0,454.5,796.85,630.04
2018,11,11,10,0,735.0,127.0,2.2,17.0,484.0,837.71,655.3
2018,11,11,10,15,750.5,129.0,2.05,17.8,509.0,876.12,677.43
2018,11,11,10,30,766.0,131.0,1.9,18.6,534.0,912.27,697.33
2018,11,11,10,45,770.5,129.0,1.8,19.4,545.0,930.68,705.32
2018,11,11,11,0,775.0,127.0,1.7,20.2,556.0,945.88,711.23
2018,11,11,11,15,754.5,122.5,1.7,20.7,546.0,930.01,698.64
2018,11,11,11,30,734.0,118.0,1.7,21.2,536.0,910.33,684.03
2018,11,11,11,45,752.5,125.5,1.65,21.7,555.0,941.24,702.73
2018,11,11,12,0,771.0,133.0,1.6,22.2,574.0,968.74,718.41
2018,11,11,12,15,754.0,129.0,1.6,22.45,556.5,943.43,700.97
2018,11,11,12,30,737.0,125.0,1.6,22.7,539.0,915.04,682.18
2018,11,11,12,45,700.0,128.0,1.65,22.9,514.0,872.82,654.9
2018,11,11,13,0,663.0,131.0,1.7,23.1,489.0,828.54,626.06
2018,11,11,13,15,687.0,117.0,1.75,23.15,475.5,819.84,621.69
2018,11,11,13,30,711.0,103.0,1.8,23.2,462.0,806.83,614.05
2018,11,11,13,45,724.0,106.5,1.8,23.25,454.5,801.81,611.56
2018,11,11,14,0,737.0,110.0,1.8,23.3,447.0,792.88,606.36
2018,11,11,14,15,719.0,108.0,1.75,23.05,416.5,748.25,576.48
2018,11,11,14,30,701.0,106.0,1.7,22.8,386.0,702.27,545.46
2018,11,11,14,45,671.0,100.0,1.6,22.6,346.5,642.0,502.81
2018,11,11,15,0,641.0,94.0,1.5,22.4,307.0,582.15,458.44
2018,11,11,15,15,596.5,87.0,1.5,22.4,264.0,512.67,405.64
2018,11,11,15,30,552.0,80.0,1.5,22.4,221.0,445.71,352.92
2018,11,11,15,45,489.5,69.5,1.3,20.25,176.5,368.73,292.47
2018,11,11,16,0,427.0,59.0,1.1,18.1,132.0,297.24,233.81
2018,11,11,16,15,333.0,45.5,1.15,17.4,92.0,216.65,165.07
2018,11,11,16,30,239.0,32.0,1.2,16.7,52.0,146.03,92.48
2018,11,11,16,45,133.5,18.0,1.3,15.95,28.0,57.37,0.0
2018,11,11,17,0,28.0,4.0,1.4,15.2,4.0,0.0,0.0
2018,11,11,17,15,14.0,2.0,1.4,14.85,2.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,11,12,6,45,52.0,8.5,1.45,6.35,10.5,7.26,0.0
2018,11,12,7,0,104.0,17.0,1.4,6.6,21.0,47.76,0.0
2018,11,12,7,15,207.5,32.5,1.55,7.75,54.5,136.7,91.98
2018,11,12,7,30,311.0,48.0,1.7,8.9,88.0,211.93,168.27
2018,11,12,7,45,383.5,61.0,1.85,10.1,130.0,280.12,229.42
2018,11,12,8,0,456.0,74.0,2.0,11.3,172.0,356.13,295.04
2018,11,12,8,15,506.5,83.0,2.1,12.15,214.5,423.74,352.16
2018,11,12,8,30,557.0,92.0,2.2,13.0,257.0,494.45,409.75
2018,11,12,8,45,591.0,100.5,2.25,13.85,297.5,556.42,458.21
2018,11,12,9,0,625.0,109.0,2.3,14.7,338.0,619.69,505.98
2018,11,12,9,15,645.5,116.0,2.3,15.6,373.5,671.76,543.08
2018,11,12,9,30,666.0,123.0,2.3,16.5,409.0,723.23,578.01
2018,11,12,9,45,677.0,130.0,2.3,17.4,438.5,765.67,605.48
2018,11,12,10,0,688.0,137.0,2.3,18.3,468.0,806.29,631.12
2018,11,12,10,15,703.5,139.5,2.25,19.05,492.5,844.17,654.29
2018,11,12,10,30,719.0,142.0,2.2,19.8,517.0,879.92,675.58
2018,11,12,10,45,730.5,143.5,2.1,20.5,535.0,908.38,691.17
2018,11,12,11,0,742.0,145.0,2.0,21.2,553.0,934.1,704.7
2018,11,12,11,15,748.5,145.5,1.9,21.85,563.0,950.85,712.21
2018,11,12,11,30,755.0,146.0,1.8,22.5,573.0,964.42,717.66
2018,11,12,11,45,758.5,145.5,1.7,23.15,575.5,970.58,718.27
2018,11,12,12,0,762.0,145.0,1.6,23.8,578.0,973.38,716.84
2018,11,12,12,15,749.0,147.5,1.45,24.05,569.5,959.77,705.3
2018,11,12,12,30,736.0,150.0,1.3,24.3,561.0,942.92,691.95
2018,11,12,12,45,715.0,153.0,1.2,24.6,544.5,915.74,672.67
2018,11,12,13,0,694.0,156.0,1.1,24.9,528.0,885.82,651.84
2018,11,12,13,15,685.5,151.5,1.0,24.9,507.0,857.36,632.79
2018,11,12,13,30,677.0,147.0,0.9,24.9,486.0,826.37,612.04
2018,11,12,13,45,663.5,142.0,0.75,24.9,459.0,788.08,585.64
2018,11,12,14,0,650.0,137.0,0.6,24.9,432.0,747.93,557.94
2018,11,12,14,15,628.0,131.0,0.55,24.6,398.5,698.19,525.62
2018,11,12,14,30,606.0,125.0,0.5,24.3,365.0,647.69,491.8
2018,11,12,14,45,575.5,117.0,0.45,24.0,326.5,584.7,448.06
2018,11,12,15,0,545.0,109.0,0.4,23.7,288.0,527.52,407.13
2018,11,12,15,15,500.0,99.0,0.4,23.7,246.0,460.01,357.16
2018,11,12,15,30,455.0,89.0,0.4,23.7,204.0,395.77,307.9
2018,11,12,15,45,393.0,76.0,0.5,21.95,161.5,322.54,252.23
2018,11,12,16,0,331.0,63.0,0.6,20.2,119.0,255.44,198.53
2018,11,12,16,15,247.0,47.0,0.65,19.5,81.5,181.98,136.7
2018,11,12,16,30,163.0,31.0,0.7,18.8,44.0,115.92,69.68
2018,11,12,16,45,89.5,17.0,0.75,18.05,23.5,42.75,0.0
2018,11,12,17,0,16.0,3.0,0.8,17.3,3.0,0.0,0.0
2018,11,12,17,15,8.0,1.5,0.85,16.95,1.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,13,6,45,4.5,4.5,1.2,9.35,4.5,0.0,0.0
2018,11,13,7,0,9.0,9.0,1.2,9.4,9.0,10.56,0.0
2018,11,13,7,15,4.5,18.5,1.15,9.85,18.5,16.97,6.31
2018,11,13,7,30,0.0,28.0,1.1,10.3,28.0,23.13,13.73
2018,11,13,7,45,0.0,39.5,1.0,10.75,39.5,32.81,22.46
2018,11,13,8,0,0.0,51.0,0.9,11.2,51.0,42.99,31.49
2018,11,13,8,15,4.0,74.5,1.1,11.85,75.5,68.17,53.27
2018,11,13,8,30,8.0,98.0,1.3,12.5,100.0,94.12,75.44
2018,11,13,8,45,39.0,118.0,1.45,13.15,131.5,145.78,119.61
2018,11,13,9,0,70.0,138.0,1.6,13.8,163.0,192.03,158.51
2018,11,13,9,15,57.0,151.0,1.55,14.45,173.0,197.87,162.2
2018,11,13,9,30,44.0,164.0,1.5,15.1,183.0,202.77,165.08
2018,11,13,9,45,41.5,173.5,1.5,15.75,192.5,211.54,171.42
2018,11,13,10,0,39.0,183.0,1.5,16.4,202.0,220.27,177.63
2018,11,13,10,15,25.0,175.0,1.5,17.2,187.5,182.18,145.69
2018,11,13,10,30,11.0,167.0,1.5,18.0,173.0,160.33,126.97
2018,11,13,10,45,48.0,200.5,1.55,18.8,226.5,248.91,198.65
2018,11,13,11,0,85.0,234.0,1.6,19.6,280.0,325.71,258.66
2018,11,13,11,15,88.5,241.0,1.6,19.85,290.0,338.11,267.49
2018,11,13,11,30,92.0,248.0,1.6,20.1,300.0,350.52,276.64
2018,11,13,11,45,210.0,240.0,1.6,20.35,358.5,479.98,377.88
2018,11,13,12,0,328.0,232.0,1.6,20.6,417.0,610.1,474.86
2018,11,13,12,15,266.5,228.5,1.4,20.4,378.0,543.21,423.01
2018,11,13,12,30,205.0,225.0,1.2,20.2,339.0,454.2,356.14
2018,11,13,12,45,122.0,218.0,0.95,20.0,285.5,362.57,284.91
2018,11,13,13,0,39.0,211.0,0.7,19.8,232.0,253.0,198.34
2018,11,13,13,15,74.0,208.5,0.65,19.6,246.0,283.17,223.95
2018,11,13,13,30,109.0,206.0,0.6,19.4,260.0,330.62,261.53
2018,11,13,13,45,61.0,178.0,0.5,19.2,208.0,233.8,185.21
2018,11,13,14,0,13.0,150.0,0.4,19.0,156.0,146.42,114.98
2018,11,13,14,15,117.0,132.0,0.45,18.65,178.5,239.6,193.78
2018,11,13,14,30,221.0,114.0,0.5,18.3,201.0,310.88,252.38
2018,11,13,14,45,253.5,113.5,0.55,17.95,203.5,325.78,264.41
2018,11,13,15,0,286.0,113.0,0.6,17.6,206.0,337.52,274.0
2018,11,13,15,15,155.0,101.5,0.6,17.6,151.0,213.68,173.27
2018,11,13,15,30,24.0,90.0,0.6,17.6,96.0,105.8,83.17
2018,11,13,15,45,18.5,74.0,0.75,16.7,78.0,85.6,66.43
2018,11,13,16,0,13.0,58.0,0.9,15.8,60.0,60.5,44.99
2018,11,13,16,15,8.0,41.5,0.95,15.45,42.5,42.22,28.82
2018,11,13,16,30,3.0,25.0,1.0,15.1,25.0,23.61,9.85
2018,11,13,16,45,7.0,14.0,1.05,14.75,14.0,14.16,0.0
2018,11,13,17,0,11.0,3.0,1.1,14.4,3.0,0.0,0.0
2018,11,13,17,15,5.5,1.5,1.1,14.25,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,14,6,45,48.0,7.5,1.1,7.8,9.0,0.0,0.0
2018,11,14,7,0,96.0,15.0,1.1,7.8,18.0,43.45,0.0
2018,11,14,7,15,195.5,30.5,1.05,8.55,50.0,127.99,78.12
2018,11,14,7,30,295.0,46.0,1.0,9.3,82.0,203.09,159.37
2018,11,14,7,45,363.0,59.0,0.95,10.05,122.0,267.91,217.77
2018,11,14,8,0,431.0,72.0,0.9,10.8,162.0,340.14,279.76
2018,11,14,8,15,477.5,83.0,1.0,11.55,203.5,403.77,333.27
2018,11,14,8,30,524.0,94.0,1.1,12.3,245.0,471.26,387.95
2018,11,14,8,45,553.0,104.0,1.2,13.0,284.0,528.71,432.95
2018,11,14,9,0,582.0,114.0,1.3,13.7,323.0,591.63,480.54
2018,11,14,9,15,607.5,120.5,1.4,14.55,358.5,645.46,519.74
2018,11,14,9,30,633.0,127.0,1.5,15.4,394.0,699.12,557.29
2018,11,14,9,45,650.5,132.0,1.6,16.25,423.5,743.93,587.31
2018,11,14,10,0,668.0,137.0,1.7,17.1,453.0,787.37,615.91
2018,11,14,10,15,683.5,140.0,1.8,17.8,477.5,825.23,640.51
2018,11,14,10,30,699.0,143.0,1.9,18.5,502.0,861.05,663.49
2018,11,14,10,45,709.0,144.5,2.0,19.15,519.0,887.7,680.1
2018,11,14,11,0,719.0,146.0,2.1,19.8,536.0,911.65,694.92
2018,11,14,11,15,722.5,147.0,2.15,20.25,544.5,925.76,703.11
2018,11,14,11,30,726.0,148.0,2.2,20.7,553.0,936.76,709.39
2018,11,14,11,45,728.0,147.5,2.2,21.1,555.0,941.37,711.14
2018,11,14,12,0,730.0,147.0,2.2,21.5,557.0,942.74,710.93
2018,11,14,12,15,710.5,152.0,2.2,21.75,547.5,925.63,698.87
2018,11,14,12,30,691.0,157.0,2.2,22.0,538.0,905.39,685.01
2018,11,14,12,45,661.5,162.0,2.15,22.2,519.5,872.46,662.26
2018,11,14,13,0,632.0,167.0,2.1,22.4,501.0,837.04,637.92
2018,11,14,13,15,618.5,163.5,2.1,22.4,480.0,800.42,613.59
2018,11,14,13,30,605.0,160.0,2.1,22.4,459.0,768.16,592.15
2018,11,14,13,45,585.5,155.5,2.05,22.45,431.5,727.77,564.25
2018,11,14,14,0,566.0,151.0,2.0,22.5,404.0,686.34,535.12
2018,11,14,14,15,542.0,143.5,1.85,22.15,371.0,637.01,499.78
2018,11,14,14,30,518.0,136.0,1.7,21.8,338.0,587.62,463.8
2018,11,14,14,45,485.0,127.0,1.6,21.45,301.0,530.16,421.21
2018,11,14,15,0,452.0,118.0,1.5,21.1,264.0,474.15,378.66
2018,11,14,15,15,409.5,106.0,1.5,21.1,224.0,410.43,328.85
2018,11,14,15,30,367.0,94.0,1.5,21.1,184.0,349.95,280.1
2018,11,14,15,45,311.0,78.0,1.3,18.85,144.0,281.24,225.07
2018,11,14,16,0,255.0,62.0,1.1,16.6,104.0,218.1,172.61
2018,11,14,16,15,186.0,44.0,1.15,15.95,69.5,152.94,115.99
2018,11,14,16,30,117.0,26.0,1.2,15.3,35.0,91.21,50.04
2018,11,14,16,45,61.5,13.5,1.25,14.7,18.0,31.04,0.0
2018,11,14,17,0,6.0,1.0,1.3,14.1,1.0,0.0,0.0
2018,11,14,17,15,3.0,0.5,1.3,13.95,0.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,15,6,45,11.5,5.0,1.3,7.1,5.5,0.0,0.0
2018,11,15,7,0,23.0,10.0,1.3,7.1,11.0,15.87,0.0
2018,11,15,7,15,80.5,27.0,1.25,7.9,35.5,71.09,38.72
2018,11,15,7,30,138.0,44.0,1.2,8.7,60.0,123.25,95.74
2018,11,15,7,45,196.5,61.0,1.15,9.5,95.0,178.8,145.67
2018,11,15,8,0,255.0,78.0,1.1,10.3,130.0,240.57,199.49
2018,11,15,8,15,271.5,91.0,1.3,11.05,158.0,277.83,232.17
2018,11,15,8,30,288.0,104.0,1.5,11.8,186.0,316.55,265.09
2018,11,15,8,45,319.5,115.0,1.65,12.55,218.5,364.29,304.46
2018,11,15,9,0,351.0,126.0,1.8,13.3,251.0,430.6,357.19
2018,11,15,9,15,401.5,138.5,1.75,14.05,295.5,500.16,410.73
2018,11,15,9,30,452.0,151.0,1.7,14.8,340.0,572.5,464.57
2018,11,15,9,45,387.5,168.0,1.7,15.5,338.5,554.0,446.97
2018,11,15,10,0,323.0,185.0,1.7,16.2,337.0,511.6,412.23
2018,11,15,10,15,423.5,181.0,1.75,16.9,390.5,627.25,499.54
2018,11,15,10,30,524.0,177.0,1.8,17.6,444.0,728.0,572.16
2018,11,15,10,45,546.5,183.5,1.85,18.35,470.0,768.54,598.53
2018,11,15,11,0,569.0,190.0,1.9,19.1,496.0,807.6,624.04
2018,11,15,11,15,575.0,191.5,1.85,19.55,505.5,822.8,632.42
2018,11,15,11,30,581.0,193.0,1.8,20.0,515.0,835.6,639.29
2018,11,15,11,45,584.0,191.5,1.8,20.45,516.0,839.41,640.53
2018,11,15,12,0,587.0,190.0,1.8,20.9,517.0,840.62,640.23
2018,11,15,12,15,556.5,194.0,1.8,21.1,501.5,812.38,620.12
2018,11,15,12,30,526.0,198.0,1.8,21.3,486.0,781.99,598.5
2018,11,15,12,45,492.0,200.0,1.8,21.5,464.5,744.11,571.58
2018,11,15,13,0,458.0,202.0,1.8,21.7,443.0,704.95,543.64
2018,11,15,13,15,466.5,196.5,1.8,21.7,433.5,696.32,538.6
2018,11,15,13,30,475.0,191.0,1.8,21.7,424.0,685.35,531.62
2018,11,15,13,45,429.0,183.5,1.8,21.75,385.0,621.61,485.62
2018,11,15,14,0,383.0,176.0,1.8,21.8,346.0,541.8,427.65
2018,11,15,14,15,391.5,166.0,1.65,21.4,328.5,523.56,415.26
2018,11,15,14,30,400.0,156.0,1.5,21.0,311.0,518.48,411.6
2018,11,15,14,45,370.0,143.0,1.35,20.6,275.0,449.74,359.69
2018,11,15,15,0,340.0,130.0,1.2,20.2,239.0,397.62,319.45
2018,11,15,15,15,302.5,114.0,1.2,20.2,201.0,338.86,272.92
2018,11,15,15,30,265.0,98.0,1.2,20.2,163.0,283.24,227.65
2018,11,15,15,45,219.0,78.5,1.15,18.05,125.0,221.71,177.95
2018,11,15,16,0,173.0,59.0,1.1,15.9,87.0,164.56,130.19
2018,11,15,16,15,121.5,40.0,1.15,15.25,56.5,110.18,82.61
2018,11,15,16,30,70.0,21.0,1.2,14.6,26.0,57.42,27.86
2018,11,15,16,45,36.5,11.0,1.25,13.9,13.5,21.01,0.0
2018,11,15,17,0,3.0,1.0,1.3,13.2,1.0,0.0,0.0
2018,11,15,17,15,1.5,0.5,1.3,12.95,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,16,6,45,21.0,5.0,1.2,6.25,5.5,0.0,0.0
2018,11,16,7,0,42.0,10.0,1.2,6.3,11.0,21.92,0.0
2018,11,16,7,15,113.0,27.0,1.15,7.15,38.0,83.29,41.92
2018,11,16,7,30,184.0,44.0,1.1,8.0,65.0,152.97,119.28
2018,11,16,7,45,244.5,60.5,1.1,8.85,101.5,211.91,172.88
2018,11,16,8,0,305.0,77.0,1.1,9.7,138.0,277.48,229.99
2018,11,16,8,15,346.5,90.0,1.2,10.45,175.0,333.73,278.22
2018,11,16,8,30,388.0,103.0,1.3,11.2,212.0,393.62,327.94
2018,11,16,8,45,443.0,113.0,1.35,11.95,255.0,462.59,383.24
2018,11,16,9,0,498.0,123.0,1.4,12.7,298.0,535.47,439.68
2018,11,16,9,15,513.0,133.5,1.35,13.5,330.5,581.09,472.38
2018,11,16,9,30,528.0,144.0,1.3,14.3,363.0,626.31,503.87
2018,11,16,9,45,531.0,155.5,1.25,15.15,389.5,661.82,526.91
2018,11,16,10,0,534.0,167.0,1.2,16.0,416.0,695.64,548.13
2018,11,16,10,15,552.0,171.0,1.2,16.8,440.0,732.64,572.16
2018,11,16,10,30,570.0,175.0,1.2,17.6,464.0,768.4,594.78
2018,11,16,10,45,584.5,177.0,1.15,18.4,481.5,796.94,611.08
2018,11,16,11,0,599.0,179.0,1.1,19.2,499.0,823.57,625.87
2018,11,16,11,15,607.5,179.5,1.1,19.7,509.0,840.38,635.3
2018,11,16,11,30,616.0,180.0,1.1,20.2,519.0,854.73,643.23
2018,11,16,11,45,621.5,179.0,1.05,20.7,522.0,861.73,645.6
2018,11,16,12,0,627.0,178.0,1.0,21.2,525.0,866.02,646.35
2018,11,16,12,15,629.0,175.0,0.95,21.55,520.0,861.7,641.92
2018,11,16,12,30,631.0,172.0,0.9,21.9,515.0,861.04,640.17
2018,11,16,12,45,631.0,167.5,0.85,22.25,503.5,847.67,630.11
2018,11,16,13,0,631.0,163.0,0.8,22.6,492.0,831.43,618.45
2018,11,16,13,15,621.5,158.5,0.75,22.75,472.0,803.49,599.62
2018,11,16,13,30,612.0,154.0,0.7,22.9,452.0,767.44,575.47
2018,11,16,13,45,598.0,148.5,0.65,23.05,426.0,730.67,550.81
2018,11,16,14,0,584.0,143.0,0.6,23.2,400.0,692.53,525.02
2018,11,16,14,15,562.0,136.0,0.5,23.0,368.0,644.95,492.03
2018,11,16,14,30,540.0,129.0,0.4,22.8,336.0,597.1,458.18
2018,11,16,14,45,510.5,120.0,0.3,22.6,299.5,541.46,418.01
2018,11,16,15,0,481.0,111.0,0.2,22.4,263.0,486.89,377.73
2018,11,16,15,15,436.5,99.5,0.2,22.4,223.0,421.18,328.52
2018,11,16,15,30,392.0,88.0,0.2,22.4,183.0,358.82,280.23
2018,11,16,15,45,334.0,74.0,0.3,21.1,143.5,290.03,226.94
2018,11,16,16,0,276.0,60.0,0.4,19.8,104.0,227.03,175.84
2018,11,16,16,15,200.5,43.0,0.4,19.25,69.5,159.12,117.77
2018,11,16,16,30,125.0,26.0,0.4,18.7,35.0,93.86,44.3
2018,11,16,16,45,65.5,13.5,0.4,18.2,18.0,32.43,0.0
2018,11,16,17,0,6.0,1.0,0.4,17.7,1.0,0.0,0.0
2018,11,16,17,15,3.0,0.5,0.35,17.4,0.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.3,17.1,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.25,16.85,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.2,16.6,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.3,16.3,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.45,15.75,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.55,15.25,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,17,6,45,18.0,4.5,1.1,7.95,5.0,0.0,0.0
2018,11,17,7,0,36.0,9.0,1.1,7.9,10.0,19.14,0.0
2018,11,17,7,15,92.0,23.5,1.1,8.65,32.5,69.63,29.42
2018,11,17,7,30,148.0,38.0,1.1,9.4,55.0,119.61,91.49
2018,11,17,7,45,186.5,52.5,1.1,10.1,83.5,162.72,131.67
2018,11,17,8,0,225.0,67.0,1.1,10.8,112.0,209.96,173.65
2018,11,17,8,15,340.0,80.0,1.1,11.5,165.5,317.99,264.67
2018,11,17,8,30,455.0,93.0,1.1,12.2,219.0,424.99,351.8
2018,11,17,8,45,513.0,99.5,1.15,12.9,262.0,494.87,406.87
2018,11,17,9,0,571.0,106.0,1.2,13.6,305.0,573.96,467.22
2018,11,17,9,15,619.0,107.0,1.1,14.5,343.5,638.84,513.14
2018,11,17,9,30,667.0,108.0,1.0,15.4,382.0,704.93,556.96
2018,11,17,9,45,712.0,104.5,0.95,16.3,416.5,764.05,594.63
2018,11,17,10,0,757.0,101.0,0.9,17.2,451.0,822.97,630.92
2018,11,17,10,15,769.0,103.0,0.85,17.85,474.5,858.28,650.73
2018,11,17,10,30,781.0,105.0,0.8,18.5,498.0,891.23,668.84
2018,11,17,10,45,790.0,106.5,0.8,19.15,515.0,918.12,683.64
2018,11,17,11,0,799.0,108.0,0.8,19.8,532.0,935.26,692.09
2018,11,17,11,15,804.5,108.5,0.8,20.25,542.0,951.52,700.67
2018,11,17,11,30,810.0,109.0,0.8,20.7,552.0,964.49,707.22
2018,11,17,11,45,812.0,108.5,0.85,21.1,554.0,969.43,709.97
2018,11,17,12,0,814.0,108.0,0.9,21.5,556.0,970.9,710.75
2018,11,17,12,15,778.0,119.5,0.9,21.65,544.0,953.13,699.1
2018,11,17,12,30,742.0,131.0,0.9,21.8,532.0,925.07,681.18
2018,11,17,12,45,690.0,143.5,0.95,21.95,509.5,879.25,652.62
