Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,7,22,15,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,8,7,15,66.5,9.5,1.15,6.45,13.0,31.49,0.0
2018,12,8,7,30,133.0,19.0,1.2,7.3,26.0,89.55,0.0
2018,12,8,7,45,313.0,28.5,1.2,8.1,65.0,204.99,150.17
2018,12,8,8,0,493.0,38.0,1.2,8.9,104.0,325.8,262.68
2018,12,8,8,15,564.5,43.5,1.3,9.5,144.0,399.3,328.3
2018,12,8,8,30,636.0,49.0,1.4,10.1,184.0,473.73,392.3
2018,12,8,8,45,667.5,54.5,1.45,10.75,221.0,532.46,441.04
2018,12,8,9,0,699.0,60.0,1.5,11.4,258.0,592.19,487.9
2018,12,8,9,15,743.5,61.0,1.55,12.15,296.5,657.03,535.82
2018,12,8,9,30,788.0,62.0,1.6,12.9,335.0,722.86,582.79
2018,12,8,9,45,797.0,66.0,1.65,13.7,363.5,763.95,610.26
2018,12,8,10,0,806.0,70.0,1.7,14.5,392.0,802.96,635.84
2018,12,8,10,15,800.5,75.5,1.75,15.05,412.0,828.78,652.18
2018,12,8,10,30,795.0,81.0,1.8,15.6,432.0,851.33,666.21
2018,12,8,10,45,835.0,76.5,1.85,16.15,458.5,900.35,698.6
2018,12,8,11,0,875.0,72.0,1.9,16.7,485.0,936.93,721.71
2018,12,8,11,15,880.0,73.0,1.85,16.9,496.5,955.07,731.96
2018,12,8,11,30,885.0,74.0,1.8,17.1,508.0,969.9,740.19
2018,12,8,11,45,886.0,74.5,1.75,17.25,511.5,976.75,743.29
2018,12,8,12,0,887.0,75.0,1.7,17.4,515.0,980.1,744.25
2018,12,8,12,15,833.5,83.5,1.7,17.45,494.5,948.17,722.68
2018,12,8,12,30,780.0,92.0,1.7,17.5,474.0,901.65,691.53
2018,12,8,12,45,817.0,85.5,1.65,17.55,477.5,921.12,704.99
2018,12,8,13,0,854.0,79.0,1.6,17.6,481.0,936.22,714.75
2018,12,8,13,15,844.5,77.0,1.55,17.5,462.0,909.29,696.53
2018,12,8,13,30,835.0,75.0,1.5,17.4,443.0,879.49,676.83
2018,12,8,13,45,820.0,74.0,1.45,17.35,418.0,843.4,652.57
2018,12,8,14,0,805.0,73.0,1.4,17.3,393.0,805.08,626.6
2018,12,8,14,15,783.0,70.0,1.25,17.05,361.5,756.56,592.36
2018,12,8,14,30,761.0,67.0,1.1,16.8,330.0,706.85,556.82
2018,12,8,14,45,728.5,64.5,0.95,16.55,294.0,648.98,514.63
2018,12,8,15,0,696.0,62.0,0.8,16.3,258.0,596.42,475.4
2018,12,8,15,15,629.0,59.0,0.8,16.3,216.0,516.52,413.97
2018,12,8,15,30,562.0,56.0,0.8,16.3,174.0,440.8,353.32
2018,12,8,15,45,457.0,49.0,0.85,14.95,131.0,343.97,275.7
2018,12,8,16,0,352.0,42.0,0.9,13.6,88.0,256.54,202.21
2018,12,8,16,15,252.5,31.0,0.95,13.05,57.5,178.71,126.1
2018,12,8,16,30,153.0,20.0,1.0,12.5,27.0,98.53,0.0
2018,12,8,16,45,76.5,10.0,1.1,11.9,13.5,35.3,0.0
2018,12,8,17,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,9,7,15,8.5,5.0,0.85,8.4,5.5,7.24,0.0
2018,12,9,7,30,17.0,10.0,0.8,8.7,11.0,17.67,0.0
2018,12,9,7,45,27.5,22.0,0.75,9.05,25.0,39.74,24.7
2018,12,9,8,0,38.0,34.0,0.7,9.4,39.0,59.86,45.05
2018,12,9,8,15,24.5,39.5,0.8,9.85,43.0,50.18,37.79
2018,12,9,8,30,11.0,45.0,0.9,10.3,47.0,47.61,35.81
2018,12,9,8,45,6.5,57.0,1.0,10.7,58.5,52.3,39.92
2018,12,9,9,0,2.0,69.0,1.1,11.1,70.0,60.47,46.88
2018,12,9,9,15,109.0,100.0,1.0,11.45,137.5,195.01,164.0
2018,12,9,9,30,216.0,131.0,0.9,11.8,205.0,337.66,281.84
2018,12,9,9,45,267.5,140.0,0.8,12.15,240.5,398.07,328.98
2018,12,9,10,0,319.0,149.0,0.7,12.5,276.0,461.33,377.37
2018,12,9,10,15,328.5,159.5,0.65,12.8,297.0,491.7,398.85
2018,12,9,10,30,338.0,170.0,0.6,13.1,318.0,521.56,419.81
2018,12,9,10,45,253.0,173.5,0.6,13.4,287.0,453.88,365.77
2018,12,9,11,0,168.0,177.0,0.6,13.7,256.0,361.45,292.86
2018,12,9,11,15,85.5,152.0,0.7,13.8,192.0,252.54,205.61
2018,12,9,11,30,3.0,127.0,0.8,13.9,128.0,114.02,90.26
2018,12,9,11,45,4.0,135.5,0.9,14.05,137.0,123.5,98.5
2018,12,9,12,0,5.0,144.0,1.0,14.2,146.0,133.18,106.47
2018,12,9,12,15,4.0,150.0,1.1,14.15,151.5,138.53,110.86
2018,12,9,12,30,3.0,156.0,1.2,14.1,157.0,144.11,115.49
2018,12,9,12,45,24.5,168.5,1.25,14.05,180.0,178.75,145.02
2018,12,9,13,0,46.0,181.0,1.3,14.0,203.0,231.61,188.93
2018,12,9,13,15,82.5,180.0,1.35,13.8,217.0,264.8,217.32
2018,12,9,13,30,119.0,179.0,1.4,13.6,231.0,315.17,259.15
2018,12,9,13,45,242.0,162.0,1.4,13.45,260.5,418.82,344.95
2018,12,9,14,0,365.0,145.0,1.4,13.3,290.0,514.59,421.69
2018,12,9,14,15,328.5,137.0,1.4,13.05,260.0,444.54,366.88
2018,12,9,14,30,292.0,129.0,1.4,12.8,230.0,395.02,327.97
2018,12,9,14,45,321.0,112.0,1.4,12.6,212.0,384.54,320.69
2018,12,9,15,0,350.0,95.0,1.4,12.4,194.0,386.99,322.49
2018,12,9,15,15,322.0,83.0,1.4,12.4,163.5,337.92,281.31
2018,12,9,15,30,294.0,71.0,1.4,12.4,133.0,290.75,240.86
2018,12,9,15,45,251.0,58.5,1.35,11.8,103.0,236.74,193.97
2018,12,9,16,0,208.0,46.0,1.3,11.2,73.0,186.99,149.18
2018,12,9,16,15,135.5,32.0,1.2,10.95,47.0,126.47,89.33
2018,12,9,16,30,63.0,18.0,1.1,10.7,21.0,52.98,0.0
2018,12,9,16,45,31.5,9.0,1.05,10.4,10.5,18.76,0.0
2018,12,9,17,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.65,8.6,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.65,8.15,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,10,7,15,8.0,7.0,1.4,7.45,7.5,8.76,0.0
2018,12,10,7,30,16.0,14.0,1.6,7.7,15.0,22.84,0.0
2018,12,10,7,45,8.0,26.5,1.75,7.9,27.0,31.0,17.67
2018,12,10,8,0,0.0,39.0,1.9,8.1,39.0,35.43,24.28
2018,12,10,8,15,3.0,55.0,2.0,8.4,55.5,52.81,39.86
2018,12,10,8,30,6.0,71.0,2.1,8.7,72.0,70.25,55.4
2018,12,10,8,45,3.0,69.5,2.2,9.0,70.0,63.48,49.73
2018,12,10,9,0,0.0,68.0,2.3,9.3,68.0,58.12,45.08
2018,12,10,9,15,5.5,91.0,2.4,9.65,93.0,85.05,68.53
2018,12,10,9,30,11.0,114.0,2.5,10.0,118.0,113.04,92.58
2018,12,10,9,45,75.0,138.0,2.6,10.4,167.5,204.63,172.17
2018,12,10,10,0,139.0,162.0,2.7,10.8,217.0,307.03,258.39
2018,12,10,10,15,138.0,173.0,2.75,11.3,230.5,322.74,270.1
2018,12,10,10,30,137.0,184.0,2.8,11.8,244.0,338.18,281.77
2018,12,10,10,45,95.0,185.5,2.9,12.25,228.0,283.69,235.53
2018,12,10,11,0,53.0,187.0,3.0,12.7,212.0,246.11,202.82
2018,12,10,11,15,36.0,183.5,2.95,13.1,200.5,225.01,184.48
2018,12,10,11,30,19.0,180.0,2.9,13.5,189.0,186.02,151.39
2018,12,10,11,45,16.5,174.0,2.9,13.95,182.0,176.69,143.38
2018,12,10,12,0,14.0,168.0,2.9,14.4,175.0,167.6,135.55
2018,12,10,12,15,14.5,170.0,2.9,14.6,177.0,170.33,137.75
2018,12,10,12,30,15.0,172.0,2.9,14.8,179.0,173.22,140.08
2018,12,10,12,45,80.5,184.0,2.85,15.0,221.5,268.39,220.45
2018,12,10,13,0,146.0,196.0,2.8,15.2,264.0,365.53,300.06
2018,12,10,13,15,338.0,161.5,2.8,15.25,312.0,517.79,425.3
2018,12,10,13,30,530.0,127.0,2.8,15.3,360.0,663.56,539.42
2018,12,10,13,45,676.0,95.5,2.8,15.35,375.0,749.7,603.47
2018,12,10,14,0,822.0,64.0,2.8,15.4,390.0,809.09,647.18
2018,12,10,14,15,804.5,61.5,2.75,15.25,360.0,764.66,614.82
2018,12,10,14,30,787.0,59.0,2.7,15.1,330.0,718.7,581.64
2018,12,10,14,45,760.5,56.0,2.65,14.95,295.0,664.12,541.18
2018,12,10,15,0,734.0,53.0,2.6,14.8,260.0,609.31,499.49
2018,12,10,15,15,691.5,49.5,2.6,14.8,221.0,543.38,447.09
2018,12,10,15,30,649.0,46.0,2.6,14.8,182.0,479.31,393.04
2018,12,10,15,45,581.5,40.5,1.85,13.25,142.5,401.14,325.99
2018,12,10,16,0,514.0,35.0,1.1,11.7,103.0,328.1,260.24
2018,12,10,16,15,388.5,27.5,1.1,11.1,68.0,239.54,171.12
2018,12,10,16,30,263.0,20.0,1.1,10.5,33.0,143.84,0.0
2018,12,10,16,45,131.5,10.0,1.1,9.9,16.5,54.99,0.0
2018,12,10,17,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.15,3.4,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.05,3.4,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,12,11,7,15,122.0,9.0,1.05,4.1,14.5,50.05,0.0
2018,12,11,7,30,244.0,18.0,1.1,4.8,29.0,112.9,0.0
2018,12,11,7,45,388.0,26.5,1.15,5.5,65.5,234.67,164.3
2018,12,11,8,0,532.0,35.0,1.2,6.2,102.0,333.31,269.25
2018,12,11,8,15,603.0,40.0,1.3,6.75,142.5,408.76,338.23
2018,12,11,8,30,674.0,45.0,1.4,7.3,183.0,489.4,408.07
2018,12,11,8,45,389.0,55.5,1.5,7.9,139.0,352.42,298.58
2018,12,11,9,0,104.0,66.0,1.6,8.5,95.0,145.76,123.09
2018,12,11,9,15,52.0,79.5,1.65,9.1,94.0,114.52,95.46
2018,12,11,9,30,0.0,93.0,1.7,9.7,93.0,81.63,65.25
2018,12,11,9,45,10.0,118.5,1.7,10.35,122.5,115.79,94.64
2018,12,11,10,0,20.0,144.0,1.7,11.0,152.0,151.41,124.67
2018,12,11,10,15,35.0,160.0,1.75,11.55,175.0,197.52,163.18
2018,12,11,10,30,50.0,176.0,1.8,12.1,198.0,230.58,190.32
2018,12,11,10,45,152.5,181.5,1.8,12.65,252.0,350.97,290.63
2018,12,11,11,0,255.0,187.0,1.8,13.2,306.0,477.26,391.17
2018,12,11,11,15,561.0,132.0,1.9,13.65,402.0,737.27,591.75
2018,12,11,11,30,867.0,77.0,2.0,14.1,498.0,965.69,751.03
2018,12,11,11,45,879.0,74.5,2.1,14.55,504.5,968.65,750.05
2018,12,11,12,0,891.0,72.0,2.2,15.0,511.0,979.01,756.95
2018,12,11,12,15,890.0,72.0,2.25,15.25,507.5,976.54,755.07
2018,12,11,12,30,889.0,72.0,2.3,15.5,504.0,970.56,751.07
2018,12,11,12,45,884.5,70.5,2.35,15.7,492.5,955.71,741.26
2018,12,11,13,0,880.0,69.0,2.4,15.9,481.0,937.54,729.29
2018,12,11,13,15,871.5,68.0,2.4,15.9,463.0,913.09,713.07
2018,12,11,13,30,863.0,67.0,2.4,15.9,445.0,885.72,694.81
2018,12,11,13,45,849.0,65.0,2.4,15.85,419.5,858.56,676.76
2018,12,11,14,0,835.0,63.0,2.4,15.8,394.0,819.44,649.92
2018,12,11,14,15,814.0,61.0,2.25,15.6,363.0,772.47,616.31
2018,12,11,14,30,793.0,59.0,2.1,15.4,332.0,724.17,581.24
2018,12,11,14,45,763.0,56.5,1.95,15.2,296.0,667.43,539.17
2018,12,11,15,0,733.0,54.0,1.8,15.0,260.0,610.7,496.13
2018,12,11,15,15,689.0,50.0,1.8,15.0,221.0,543.21,443.4
2018,12,11,15,30,645.0,46.0,1.8,15.0,182.0,477.76,389.09
2018,12,11,15,45,573.5,41.0,1.3,13.6,142.0,397.99,321.49
2018,12,11,16,0,502.0,36.0,0.8,12.2,102.0,329.92,260.24
2018,12,11,16,15,363.0,28.0,0.85,11.8,66.5,228.93,163.14
2018,12,11,16,30,224.0,20.0,0.9,11.4,31.0,128.53,0.0
2018,12,11,16,45,112.0,10.0,0.95,11.0,15.5,48.29,0.0
2018,12,11,17,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,12,7,15,48.5,8.0,2.15,10.3,10.0,23.59,0.0
2018,12,12,7,30,97.0,16.0,2.4,10.4,20.0,52.26,0.0
2018,12,12,7,45,182.0,29.0,2.7,10.55,47.5,141.39,94.2
2018,12,12,8,0,267.0,42.0,3.0,10.7,75.0,210.76,168.63
2018,12,12,8,15,334.5,51.0,3.05,10.9,108.5,272.24,225.27
2018,12,12,8,30,402.0,60.0,3.1,11.1,142.0,344.72,289.2
2018,12,12,8,45,444.0,69.5,3.15,11.3,177.0,403.93,340.68
2018,12,12,9,0,486.0,79.0,3.2,11.5,212.0,465.86,392.94
2018,12,12,9,15,405.5,94.0,3.25,11.9,215.5,439.94,371.28
2018,12,12,9,30,325.0,109.0,3.3,12.3,219.0,411.94,347.16
2018,12,12,9,45,371.0,116.5,3.3,12.7,253.0,470.91,395.17
2018,12,12,10,0,417.0,124.0,3.3,13.1,287.0,531.85,443.31
2018,12,12,10,15,587.5,105.5,3.4,13.5,351.5,680.75,559.31
2018,12,12,10,30,758.0,87.0,3.5,13.9,416.0,821.7,663.27
2018,12,12,10,45,826.0,76.5,3.55,14.35,449.0,888.88,709.79
2018,12,12,11,0,894.0,66.0,3.6,14.8,482.0,943.9,747.3
2018,12,12,11,15,900.0,66.5,3.6,15.05,494.0,962.95,759.14
2018,12,12,11,30,906.0,67.0,3.6,15.3,506.0,978.68,768.98
2018,12,12,11,45,909.0,67.0,3.65,15.6,510.5,987.34,774.18
2018,12,12,12,0,912.0,67.0,3.7,15.9,515.0,992.45,777.08
2018,12,12,12,15,907.0,68.0,3.75,16.05,511.0,987.52,773.55
2018,12,12,12,30,902.0,69.0,3.8,16.2,507.0,979.05,767.75
2018,12,12,12,45,893.0,70.0,3.85,16.4,495.5,963.26,756.79
2018,12,12,13,0,884.0,71.0,3.9,16.6,484.0,944.21,743.65
2018,12,12,13,15,868.5,70.0,3.85,16.6,463.0,913.3,722.05
2018,12,12,13,30,853.0,69.0,3.8,16.6,442.0,889.37,705.52
2018,12,12,13,45,794.5,72.0,3.75,16.55,404.0,820.09,655.88
2018,12,12,14,0,736.0,75.0,3.7,16.5,366.0,750.63,605.56
2018,12,12,14,15,671.5,78.0,3.5,16.25,328.0,682.26,554.92
2018,12,12,14,30,607.0,81.0,3.3,16.0,290.0,610.73,500.85
2018,12,12,14,45,545.0,80.0,3.05,15.75,252.5,538.38,444.8
2018,12,12,15,0,483.0,79.0,2.8,15.5,215.0,468.75,388.28
2018,12,12,15,15,477.0,68.0,2.8,15.5,185.5,429.2,355.38
2018,12,12,15,30,471.0,57.0,2.8,15.5,156.0,388.94,320.38
2018,12,12,15,45,465.0,47.5,2.0,13.55,127.5,349.89,285.51
2018,12,12,16,0,459.0,38.0,1.2,11.6,99.0,310.7,247.45
2018,12,12,16,15,355.5,29.5,1.2,11.0,66.0,227.52,163.69
2018,12,12,16,30,252.0,21.0,1.2,10.4,33.0,141.23,0.0
2018,12,12,16,45,126.0,10.5,1.25,9.8,16.5,53.9,0.0
2018,12,12,17,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,13,7,15,113.0,8.5,1.3,6.2,13.0,7.26,0.0
2018,12,13,7,30,226.0,17.0,1.3,7.0,26.0,104.09,0.0
2018,12,13,7,45,368.0,25.0,1.3,7.85,60.5,220.99,145.85
2018,12,13,8,0,510.0,33.0,1.3,8.7,95.0,318.51,254.16
2018,12,13,8,15,582.5,38.0,1.5,9.4,135.0,393.15,322.68
2018,12,13,8,30,655.0,43.0,1.7,10.1,175.0,473.34,392.2
2018,12,13,8,45,700.0,47.0,1.9,10.8,214.5,539.68,448.36
2018,12,13,9,0,745.0,51.0,2.1,11.5,254.0,608.23,503.22
2018,12,13,9,15,773.5,54.0,2.15,12.2,290.0,665.08,545.65
2018,12,13,9,30,802.0,57.0,2.2,12.9,326.0,721.89,586.73
2018,12,13,9,45,820.5,59.5,2.3,13.65,357.5,769.47,620.05
2018,12,13,10,0,839.0,62.0,2.4,14.4,389.0,815.61,651.62
2018,12,13,10,15,853.5,63.5,2.45,14.9,414.5,846.03,671.52
2018,12,13,10,30,868.0,65.0,2.5,15.4,440.0,882.81,695.85
2018,12,13,10,45,877.0,66.0,2.55,15.9,459.0,911.38,714.04
2018,12,13,11,0,886.0,67.0,2.6,16.4,478.0,937.04,730.16
2018,12,13,11,15,891.5,68.0,2.65,16.65,490.0,956.28,742.51
2018,12,13,11,30,897.0,69.0,2.7,16.9,502.0,972.21,752.7
2018,12,13,11,45,899.0,68.5,2.75,17.2,506.0,979.27,756.76
2018,12,13,12,0,901.0,68.0,2.8,17.5,510.0,982.81,758.62
2018,12,13,12,15,896.5,69.5,2.8,17.65,506.5,979.18,755.72
2018,12,13,12,30,892.0,71.0,2.8,17.8,503.0,972.03,750.62
2018,12,13,12,45,882.5,71.5,2.85,17.9,491.5,955.28,739.63
2018,12,13,13,0,873.0,72.0,2.9,18.0,480.0,935.33,726.56
2018,12,13,13,15,863.0,71.5,2.85,18.0,462.0,920.55,716.65
2018,12,13,13,30,853.0,71.0,2.8,18.0,444.0,892.44,697.38
2018,12,13,13,45,837.0,70.0,2.8,18.0,419.0,855.61,672.3
2018,12,13,14,0,821.0,69.0,2.8,18.0,394.0,816.53,645.4
2018,12,13,14,15,799.0,67.0,2.55,17.65,363.0,769.24,611.38
2018,12,13,14,30,777.0,65.0,2.3,17.3,332.0,720.66,575.93
2018,12,13,14,45,744.0,62.5,2.1,17.0,296.0,662.19,532.64
2018,12,13,15,0,711.0,60.0,1.9,16.7,260.0,603.89,488.49
2018,12,13,15,15,665.0,55.5,1.9,16.7,220.5,535.22,434.82
2018,12,13,15,30,619.0,51.0,1.9,16.7,181.0,474.38,384.22
2018,12,13,15,45,543.0,45.5,1.5,14.55,141.5,392.94,317.03
2018,12,13,16,0,467.0,40.0,1.1,12.4,102.0,317.69,251.8
2018,12,13,16,15,338.0,31.0,1.15,11.75,67.0,221.27,159.2
2018,12,13,16,30,209.0,22.0,1.2,11.1,32.0,124.68,0.0
2018,12,13,16,45,104.5,11.0,1.25,10.45,16.0,46.84,0.0
2018,12,13,17,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,12,14,7,15,7.0,3.5,2.35,11.6,4.0,2.99,0.0
2018,12,14,7,30,14.0,7.0,2.6,12.0,8.0,11.5,0.0
2018,12,14,7,45,7.0,12.5,2.8,12.45,13.0,13.7,3.54
2018,12,14,8,0,0.0,18.0,3.0,12.9,18.0,14.82,6.55
2018,12,14,8,15,0.0,24.5,3.25,13.25,24.5,20.19,11.42
2018,12,14,8,30,0.0,31.0,3.5,13.6,31.0,25.58,16.2
2018,12,14,8,45,0.0,45.0,3.75,13.95,45.0,37.21,26.26
2018,12,14,9,0,0.0,59.0,4.0,14.3,59.0,49.25,36.6
2018,12,14,9,15,3.0,81.5,4.15,14.5,82.5,73.42,57.31
2018,12,14,9,30,6.0,104.0,4.3,14.7,106.0,98.53,78.62
2018,12,14,9,45,3.0,73.5,4.4,14.9,74.5,63.79,48.97
2018,12,14,10,0,0.0,43.0,4.5,15.1,43.0,35.54,24.74
2018,12,14,10,15,8.5,67.0,4.55,15.25,70.5,62.98,48.38
2018,12,14,10,30,17.0,91.0,4.6,15.4,98.0,100.13,79.98
2018,12,14,10,45,16.5,116.5,4.6,15.55,123.5,117.02,93.9
2018,12,14,11,0,16.0,142.0,4.6,15.7,149.0,142.77,115.13
2018,12,14,11,15,10.0,139.0,4.65,15.8,143.5,133.59,107.07
2018,12,14,11,30,4.0,136.0,4.7,15.9,138.0,124.44,99.09
2018,12,14,11,45,66.0,150.5,4.75,16.0,183.0,214.12,175.93
2018,12,14,12,0,128.0,165.0,4.8,16.1,228.0,311.66,257.45
2018,12,14,12,15,195.0,176.5,4.75,16.15,271.5,391.42,323.46
2018,12,14,12,30,262.0,188.0,4.7,16.2,315.0,491.67,404.08
2018,12,14,12,45,222.0,185.0,4.7,16.3,291.0,447.11,367.42
2018,12,14,13,0,182.0,182.0,4.7,16.4,267.0,382.03,314.91
2018,12,14,13,15,286.0,166.5,4.6,16.4,294.0,476.69,393.47
2018,12,14,13,30,390.0,151.0,4.5,16.4,321.0,567.07,466.42
2018,12,14,13,45,264.5,151.5,4.35,16.4,264.0,426.34,352.54
2018,12,14,14,0,139.0,152.0,4.2,16.4,207.0,294.79,243.74
2018,12,14,14,15,104.0,123.5,4.0,16.2,163.0,226.23,187.33
2018,12,14,14,30,69.0,95.0,3.8,16.0,119.0,160.39,132.06
2018,12,14,14,45,112.0,97.0,3.55,15.85,131.0,194.32,161.57
2018,12,14,15,0,155.0,99.0,3.3,15.7,143.0,225.6,187.99
2018,12,14,15,15,91.5,80.0,3.3,15.7,105.0,153.98,126.4
2018,12,14,15,30,28.0,61.0,3.3,15.7,67.0,77.53,60.47
2018,12,14,15,45,23.0,48.5,2.6,14.75,52.5,60.74,45.86
2018,12,14,16,0,18.0,36.0,1.9,13.8,38.0,44.34,31.34
2018,12,14,16,15,20.0,24.5,1.75,13.25,26.0,32.85,19.49
2018,12,14,16,30,22.0,13.0,1.6,12.7,14.0,23.96,0.0
2018,12,14,16,45,11.0,6.5,1.5,12.2,7.0,9.51,0.0
2018,12,14,17,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,15,7,15,14.5,5.5,1.05,8.95,6.0,0.0,0.0
2018,12,15,7,30,29.0,11.0,1.1,9.5,12.0,20.79,0.0
2018,12,15,7,45,54.0,25.0,1.15,10.1,30.0,57.16,31.68
2018,12,15,8,0,79.0,39.0,1.2,10.7,48.0,89.82,68.77
2018,12,15,8,15,90.5,56.5,1.35,11.2,71.0,120.78,97.23
2018,12,15,8,30,102.0,74.0,1.5,11.7,94.0,152.29,125.27
2018,12,15,8,45,112.0,90.0,1.7,12.2,116.5,181.44,150.81
2018,12,15,9,0,122.0,106.0,1.9,12.7,139.0,211.39,176.5
2018,12,15,9,15,295.5,103.5,1.9,13.3,198.0,352.34,295.83
2018,12,15,9,30,469.0,101.0,1.9,13.9,257.0,512.62,424.75
2018,12,15,9,45,613.0,86.0,1.9,14.55,310.0,637.2,518.74
2018,12,15,10,0,757.0,71.0,1.9,15.2,363.0,755.88,603.74
2018,12,15,10,15,629.5,101.5,1.85,15.8,355.5,710.81,567.18
2018,12,15,10,30,502.0,132.0,1.8,16.4,348.0,641.06,513.84
2018,12,15,10,45,351.0,165.5,1.75,17.0,319.5,533.51,429.32
2018,12,15,11,0,200.0,199.0,1.7,17.6,291.0,420.68,338.53
2018,12,15,11,15,184.5,205.0,1.6,17.95,291.5,415.77,333.98
2018,12,15,11,30,169.0,211.0,1.5,18.3,292.0,410.02,328.13
2018,12,15,11,45,136.0,212.5,1.45,18.6,278.0,380.57,303.88
2018,12,15,12,0,103.0,214.0,1.4,18.9,264.0,329.97,263.54
2018,12,15,12,15,144.5,212.0,1.35,19.05,282.0,388.32,309.8
2018,12,15,12,30,186.0,210.0,1.3,19.2,300.0,425.52,338.82
2018,12,15,12,45,118.0,189.0,1.25,19.35,245.5,331.43,264.46
2018,12,15,13,0,50.0,168.0,1.2,19.5,191.0,219.8,175.21
2018,12,15,13,15,36.0,148.0,1.2,19.5,164.5,182.35,145.42
2018,12,15,13,30,22.0,128.0,1.2,19.5,138.0,146.01,115.82
2018,12,15,13,45,19.0,119.5,1.2,19.5,127.5,122.85,97.07
2018,12,15,14,0,16.0,111.0,1.2,19.5,117.0,111.8,88.05
2018,12,15,14,15,16.5,106.5,1.1,19.25,112.5,108.1,85.21
2018,12,15,14,30,17.0,102.0,1.0,19.0,108.0,104.53,82.42
2018,12,15,14,45,18.0,83.5,0.85,18.75,89.0,93.88,73.74
2018,12,15,15,0,19.0,65.0,0.7,18.5,70.0,74.09,57.33
2018,12,15,15,15,9.5,49.5,0.7,18.5,52.0,47.32,34.54
2018,12,15,15,30,0.0,34.0,0.7,18.5,34.0,28.06,17.99
2018,12,15,15,45,0.0,27.5,0.7,17.4,27.5,22.68,13.38
2018,12,15,16,0,0.0,21.0,0.7,16.3,21.0,17.3,8.65
2018,12,15,16,15,5.0,14.0,0.8,15.65,14.5,14.17,5.16
2018,12,15,16,30,10.0,7.0,0.9,15.0,8.0,11.27,0.0
2018,12,15,16,45,5.0,3.5,1.0,14.4,4.0,4.8,0.0
2018,12,15,17,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,12,16,7,15,9.0,1.5,1.8,12.05,2.0,0.0,0.0
2018,12,16,7,30,18.0,3.0,2.0,12.6,4.0,9.6,0.0
2018,12,16,7,45,9.0,5.5,2.2,13.15,6.0,9.44,0.22
2018,12,16,8,0,0.0,8.0,2.4,13.7,8.0,6.56,0.0
2018,12,16,8,15,0.0,8.0,2.65,14.15,8.0,6.56,0.0
2018,12,16,8,30,0.0,8.0,2.9,14.6,8.0,6.57,0.0
2018,12,16,8,45,0.0,14.5,3.1,15.0,14.5,11.92,4.55
2018,12,16,9,0,0.0,21.0,3.3,15.4,21.0,17.29,9.17
2018,12,16,9,15,0.0,40.5,3.5,15.75,40.5,33.45,22.98
2018,12,16,9,30,0.0,60.0,3.7,16.1,60.0,49.69,36.74
2018,12,16,9,45,0.0,41.0,3.9,16.4,41.0,33.87,23.23
2018,12,16,10,0,0.0,22.0,4.1,16.7,22.0,18.14,9.8
2018,12,16,10,15,0.0,28.0,4.05,16.8,28.0,23.11,14.0
2018,12,16,10,30,0.0,34.0,4.0,16.9,34.0,28.09,18.18
2018,12,16,10,45,0.0,44.5,4.0,17.0,44.5,36.81,25.51
2018,12,16,11,0,0.0,55.0,4.0,17.1,55.0,45.55,32.82
2018,12,16,11,15,1.5,89.0,3.85,17.05,89.5,75.94,58.33
2018,12,16,11,30,3.0,123.0,3.7,17.0,124.0,110.29,86.92
2018,12,16,11,45,3.0,108.5,3.6,16.95,109.5,95.84,74.88
2018,12,16,12,0,3.0,94.0,3.5,16.9,95.0,81.95,63.35
2018,12,16,12,15,4.0,102.5,3.4,16.85,104.0,91.01,70.96
2018,12,16,12,30,5.0,111.0,3.3,16.8,113.0,100.26,78.72
2018,12,16,12,45,2.5,88.5,3.2,16.75,89.5,76.4,58.77
2018,12,16,13,0,0.0,66.0,3.1,16.7,66.0,54.72,40.56
2018,12,16,13,15,0.0,64.0,3.1,16.65,64.0,53.04,39.22
2018,12,16,13,30,0.0,62.0,3.1,16.6,62.0,51.37,37.86
2018,12,16,13,45,0.0,70.0,3.1,16.55,70.0,58.04,43.55
2018,12,16,14,0,0.0,78.0,3.1,16.5,78.0,65.1,49.56
2018,12,16,14,15,0.0,66.0,3.15,16.4,66.0,54.7,40.86
2018,12,16,14,30,0.0,54.0,3.2,16.3,54.0,44.69,32.44
2018,12,16,14,45,0.0,40.0,3.2,16.2,40.0,33.04,22.57
2018,12,16,15,0,0.0,26.0,3.2,16.1,26.0,21.43,12.67
2018,12,16,15,15,0.0,20.0,3.2,16.1,20.0,16.46,8.4
2018,12,16,15,30,0.0,14.0,3.2,16.1,14.0,11.51,4.13
2018,12,16,15,45,0.0,12.0,3.05,15.7,12.0,9.86,2.66
2018,12,16,16,0,0.0,10.0,2.9,15.3,10.0,8.21,1.14
2018,12,16,16,15,3.0,7.0,2.9,15.2,7.0,7.31,0.0
2018,12,16,16,30,6.0,4.0,2.9,15.1,4.0,6.32,0.0
2018,12,16,16,45,3.0,2.0,2.9,15.0,2.0,2.8,0.0
2018,12,16,17,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,17,7,15,57.0,6.0,1.0,10.05,8.0,0.0,0.0
2018,12,17,7,30,114.0,12.0,1.0,10.6,16.0,54.65,0.0
2018,12,17,7,45,163.0,21.0,0.95,11.15,35.0,116.16,63.31
2018,12,17,8,0,212.0,30.0,0.9,11.7,54.0,163.95,127.7
2018,12,17,8,15,408.0,36.5,1.0,12.15,107.0,296.18,240.86
2018,12,17,8,30,604.0,43.0,1.1,12.6,160.0,438.21,358.44
2018,12,17,8,45,664.5,46.0,1.15,13.0,201.0,510.95,418.26
2018,12,17,9,0,725.0,49.0,1.2,13.4,242.0,587.3,478.34
2018,12,17,9,15,751.5,53.5,1.2,13.8,278.0,643.79,519.83
2018,12,17,9,30,778.0,58.0,1.2,14.2,314.0,700.24,560.01
2018,12,17,9,45,793.5,61.5,1.15,14.6,344.5,746.06,590.7
2018,12,17,10,0,809.0,65.0,1.1,15.0,375.0,790.35,619.45
2018,12,17,10,15,824.5,66.0,1.15,15.3,400.5,829.53,645.56
2018,12,17,10,30,840.0,67.0,1.2,15.6,426.0,866.59,669.9
2018,12,17,10,45,850.0,68.5,1.25,15.85,445.5,896.89,689.54
2018,12,17,11,0,860.0,70.0,1.3,16.1,465.0,914.16,700.33
2018,12,17,11,15,864.5,70.5,1.35,16.25,476.5,931.78,711.84
2018,12,17,11,30,869.0,71.0,1.4,16.4,488.0,946.19,721.27
2018,12,17,11,45,871.0,71.5,1.45,16.55,492.5,954.85,726.99
2018,12,17,12,0,873.0,72.0,1.5,16.7,497.0,960.12,730.63
2018,12,17,12,15,788.5,90.0,1.55,16.75,472.5,911.21,698.1
2018,12,17,12,30,704.0,108.0,1.6,16.8,448.0,854.61,660.46
2018,12,17,12,45,541.5,140.5,1.65,16.85,398.5,721.31,567.51
2018,12,17,13,0,379.0,173.0,1.7,16.9,349.0,578.29,462.22
2018,12,17,13,15,327.0,164.0,1.7,16.85,312.0,512.22,413.14
2018,12,17,13,30,275.0,155.0,1.7,16.8,275.0,446.93,362.99
2018,12,17,13,45,220.5,148.0,1.7,16.8,241.0,383.43,313.0
2018,12,17,14,0,166.0,141.0,1.7,16.8,207.0,304.07,249.59
2018,12,17,14,15,126.0,135.0,1.5,16.45,183.0,259.73,213.34
2018,12,17,14,30,86.0,129.0,1.3,16.1,159.0,217.98,178.56
2018,12,17,14,45,63.0,98.0,1.15,15.75,118.5,145.4,118.74
2018,12,17,15,0,40.0,67.0,1.0,15.4,78.0,91.4,73.2
2018,12,17,15,15,22.5,41.0,1.0,15.4,47.0,50.71,38.24
2018,12,17,15,30,5.0,15.0,1.0,15.4,16.0,15.79,7.94
2018,12,17,15,45,2.5,11.5,0.9,14.25,12.0,10.89,3.65
2018,12,17,16,0,0.0,8.0,0.8,13.1,8.0,6.56,0.0
2018,12,17,16,15,0.5,6.5,0.85,12.75,6.5,5.57,0.0
2018,12,17,16,30,1.0,5.0,0.9,12.4,5.0,4.52,0.0
2018,12,17,16,45,0.5,2.5,0.95,12.0,2.5,2.32,0.0
2018,12,17,17,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
